Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,5.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,5.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,5.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,5.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,4.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.5,3.65,4.85,1.0,0.0,0.0
2018,2,12,7,0,31.0,3.0,3.6,4.9,2.0,0.0,0.0
2018,2,12,7,15,212.0,13.0,3.6,5.3,25.0,43.76,0.0
2018,2,12,7,30,393.0,23.0,3.6,5.7,48.0,110.28,41.44
2018,2,12,7,45,463.0,30.5,3.55,6.1,84.5,164.86,116.64
2018,2,12,8,0,533.0,38.0,3.5,6.5,121.0,223.51,172.65
2018,2,12,8,15,607.0,44.5,3.5,7.0,169.0,289.73,233.88
2018,2,12,8,30,681.0,51.0,3.5,7.5,217.0,362.99,300.0
2018,2,12,8,45,758.0,51.5,3.45,8.0,270.5,437.4,365.42
2018,2,12,9,0,835.0,52.0,3.4,8.5,324.0,514.34,430.97
2018,2,12,9,15,861.0,55.0,3.35,8.9,368.0,572.78,479.6
2018,2,12,9,30,887.0,58.0,3.3,9.3,412.0,631.3,526.59
2018,2,12,9,45,904.5,60.0,3.2,9.65,451.0,682.6,565.81
2018,2,12,10,0,922.0,62.0,3.1,10.0,490.0,732.54,601.21
2018,2,12,10,15,933.0,63.5,3.0,10.3,522.0,775.34,630.59
2018,2,12,10,30,944.0,65.0,2.9,10.6,554.0,815.71,657.66
2018,2,12,10,45,952.0,66.0,2.8,10.85,580.0,850.37,680.24
2018,2,12,11,0,960.0,67.0,2.7,11.1,606.0,881.97,700.35
2018,2,12,11,15,966.0,68.0,2.6,11.25,625.0,908.61,716.97
2018,2,12,11,30,972.0,69.0,2.5,11.4,644.0,931.75,731.03
2018,2,12,11,45,974.5,70.0,2.35,11.55,655.5,948.15,739.82
2018,2,12,12,0,977.0,71.0,2.2,11.7,667.0,960.7,745.93
2018,2,12,12,15,976.5,71.5,2.15,11.75,670.0,966.05,748.55
2018,2,12,12,30,976.0,72.0,2.1,11.8,673.0,967.42,748.65
2018,2,12,12,45,972.0,73.5,2.0,11.85,668.0,962.91,744.32
2018,2,12,13,0,968.0,75.0,1.9,11.9,663.0,954.48,737.5
2018,2,12,13,15,964.5,74.0,1.85,11.9,650.0,939.63,727.22
2018,2,12,13,30,961.0,73.0,1.8,11.9,637.0,921.02,714.56
2018,2,12,13,45,954.5,72.0,1.8,11.9,616.5,896.24,698.35
2018,2,12,14,0,948.0,71.0,1.8,11.9,596.0,868.06,679.83
2018,2,12,14,15,937.5,69.5,1.85,11.8,568.0,832.88,657.08
2018,2,12,14,30,927.0,68.0,1.9,11.7,540.0,794.88,632.08
2018,2,12,14,45,912.0,66.5,1.9,11.6,505.5,751.03,602.03
2018,2,12,15,0,897.0,65.0,1.9,11.5,471.0,705.18,570.09
2018,2,12,15,15,876.0,63.0,1.9,11.5,431.0,653.1,532.08
2018,2,12,15,30,855.0,61.0,1.9,11.5,391.0,600.13,490.79
2018,2,12,15,45,811.5,59.5,2.0,10.9,344.0,538.0,442.27
2018,2,12,16,0,768.0,58.0,2.1,10.3,297.0,473.72,390.13
2018,2,12,16,15,685.5,55.5,2.15,9.65,243.5,392.51,322.28
2018,2,12,16,30,603.0,53.0,2.2,9.0,190.0,320.25,259.65
2018,2,12,16,45,564.5,45.0,2.3,8.3,150.0,263.34,207.59
2018,2,12,17,0,526.0,37.0,2.4,7.6,110.0,207.53,154.96
2018,2,12,17,15,384.0,28.5,2.4,7.35,70.5,135.02,88.52
2018,2,12,17,30,242.0,20.0,2.4,7.1,31.0,69.7,0.0
2018,2,12,17,45,121.0,10.0,2.4,6.85,15.5,24.82,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.0,4.25,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.0,4.4,3.0,0.0,0.0
2018,2,13,7,15,227.0,14.5,2.05,4.85,28.0,47.71,0.0
2018,2,13,7,30,419.0,25.0,2.1,5.3,53.0,118.39,52.75
2018,2,13,7,45,535.5,31.5,2.15,5.7,97.5,185.91,132.34
2018,2,13,8,0,652.0,38.0,2.2,6.1,142.0,262.96,202.8
2018,2,13,8,15,715.5,42.5,2.25,6.65,191.0,329.88,265.08
2018,2,13,8,30,779.0,47.0,2.3,7.2,240.0,402.37,330.41
2018,2,13,8,45,818.5,50.0,2.3,7.75,288.0,466.58,386.95
2018,2,13,9,0,858.0,53.0,2.3,8.3,336.0,529.61,440.4
2018,2,13,9,15,881.5,55.0,2.3,8.8,379.0,586.58,487.04
2018,2,13,9,30,905.0,57.0,2.3,9.3,422.0,643.34,531.76
2018,2,13,9,45,923.5,58.5,2.3,9.75,461.5,695.56,570.79
2018,2,13,10,0,942.0,60.0,2.3,10.2,501.0,746.42,606.31
2018,2,13,10,15,954.0,61.5,2.2,10.55,534.5,790.75,635.76
2018,2,13,10,30,966.0,63.0,2.1,10.9,568.0,832.64,662.83
2018,2,13,10,45,974.5,64.5,1.95,11.25,595.0,869.01,684.89
2018,2,13,11,0,983.0,66.0,1.8,11.6,622.0,902.25,704.26
2018,2,13,11,15,988.0,67.0,1.7,11.8,641.0,928.56,719.44
2018,2,13,11,30,993.0,68.0,1.6,12.0,660.0,951.24,732.02
2018,2,13,11,45,996.0,68.5,1.45,12.2,671.5,967.77,739.56
2018,2,13,12,0,999.0,69.0,1.3,12.4,683.0,980.38,744.37
2018,2,13,12,15,998.5,69.5,1.25,12.55,686.0,985.84,746.31
2018,2,13,12,30,998.0,70.0,1.2,12.7,689.0,987.23,745.79
2018,2,13,12,45,993.0,70.0,1.1,12.85,682.0,979.91,738.78
2018,2,13,13,0,988.0,70.0,1.0,13.0,675.0,968.61,729.39
2018,2,13,13,15,983.0,70.0,0.95,13.05,662.0,953.4,718.86
2018,2,13,13,30,978.0,70.0,0.9,13.1,649.0,934.41,706.02
2018,2,13,13,45,970.0,70.0,0.8,13.15,628.0,909.21,688.22
2018,2,13,14,0,962.0,70.0,0.7,13.2,607.0,880.61,668.32
2018,2,13,14,15,951.0,69.0,0.65,13.25,579.0,845.19,644.84
2018,2,13,14,30,940.0,68.0,0.6,13.3,551.0,806.95,619.41
2018,2,13,14,45,924.0,67.0,0.55,13.3,516.0,762.45,589.62
2018,2,13,15,0,908.0,66.0,0.5,13.3,481.0,715.97,558.16
2018,2,13,15,15,887.5,63.5,0.5,13.3,440.5,663.07,521.92
2018,2,13,15,30,867.0,61.0,0.5,13.3,400.0,609.19,482.26
2018,2,13,15,45,833.5,58.5,0.55,12.9,354.0,550.84,438.87
2018,2,13,16,0,800.0,56.0,0.6,12.5,308.0,489.41,391.25
2018,2,13,16,15,740.5,53.0,0.8,11.9,258.0,416.59,333.8
2018,2,13,16,30,681.0,50.0,1.0,11.3,208.0,348.18,276.73
2018,2,13,16,45,616.0,44.0,1.15,10.75,162.5,279.52,216.81
2018,2,13,17,0,551.0,38.0,1.3,10.2,117.0,216.9,160.16
2018,2,13,17,15,411.0,29.5,1.4,9.7,76.0,143.05,94.21
2018,2,13,17,30,271.0,21.0,1.5,9.2,35.0,76.74,0.0
2018,2,13,17,45,135.5,10.5,1.6,8.7,17.5,27.25,0.0
2018,2,13,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.5,1.55,6.2,0.5,0.0,0.0
2018,2,14,7,0,3.0,1.0,1.5,6.2,1.0,0.0,0.0
2018,2,14,7,15,4.5,8.5,1.5,6.6,8.5,8.78,0.0
2018,2,14,7,30,6.0,16.0,1.5,7.0,16.0,16.3,4.79
2018,2,14,7,45,13.0,29.5,1.5,7.4,31.0,32.3,21.17
2018,2,14,8,0,20.0,43.0,1.5,7.8,46.0,48.95,36.18
2018,2,14,8,15,12.0,35.0,1.65,8.25,37.0,37.7,27.1
2018,2,14,8,30,4.0,27.0,1.8,8.7,28.0,26.78,17.82
2018,2,14,8,45,2.0,37.5,1.95,9.15,38.0,35.79,25.69
2018,2,14,9,0,0.0,48.0,2.1,9.6,48.0,44.59,33.25
2018,2,14,9,15,68.0,97.5,2.15,9.95,125.5,143.73,119.25
2018,2,14,9,30,136.0,147.0,2.2,10.3,203.0,245.3,204.88
2018,2,14,9,45,190.0,171.5,2.25,10.65,257.0,314.91,262.18
2018,2,14,10,0,244.0,196.0,2.3,11.0,311.0,399.09,329.83
2018,2,14,10,15,284.5,203.5,2.3,11.15,346.5,446.85,367.54
2018,2,14,10,30,325.0,211.0,2.3,11.3,382.0,496.46,406.3
2018,2,14,10,45,433.0,198.0,2.35,11.45,438.0,591.21,480.69
2018,2,14,11,0,541.0,185.0,2.4,11.6,494.0,678.38,547.58
2018,2,14,11,15,417.5,222.0,2.45,11.65,465.0,626.54,504.61
2018,2,14,11,30,294.0,259.0,2.5,11.7,436.0,555.95,448.04
2018,2,14,11,45,353.0,254.0,2.55,11.75,470.0,606.49,488.26
2018,2,14,12,0,412.0,249.0,2.6,11.8,504.0,656.92,527.14
2018,2,14,12,15,388.5,257.5,2.65,11.75,499.0,647.91,519.51
2018,2,14,12,30,365.0,266.0,2.7,11.7,494.0,637.11,511.02
2018,2,14,12,45,594.0,192.5,2.8,11.65,560.5,771.9,618.06
2018,2,14,13,0,823.0,119.0,2.9,11.6,627.0,889.35,703.75
2018,2,14,13,15,888.5,96.5,3.0,11.5,635.0,911.73,720.12
2018,2,14,13,30,954.0,74.0,3.1,11.4,643.0,920.87,728.08
2018,2,14,13,45,948.0,72.5,3.2,11.25,622.0,895.93,712.02
2018,2,14,14,0,942.0,71.0,3.3,11.1,601.0,867.6,693.7
2018,2,14,14,15,932.0,70.0,3.4,10.95,573.5,833.44,670.95
2018,2,14,14,30,922.0,69.0,3.5,10.8,546.0,796.46,645.87
2018,2,14,14,45,908.0,66.5,3.6,10.6,511.5,752.13,615.01
2018,2,14,15,0,894.0,64.0,3.7,10.4,477.0,705.73,582.06
2018,2,14,15,15,873.0,62.5,3.7,10.4,437.0,654.17,543.36
2018,2,14,15,30,852.0,61.0,3.7,10.4,397.0,601.72,501.12
2018,2,14,15,45,821.0,58.5,3.8,9.85,352.5,545.35,455.56
2018,2,14,16,0,790.0,56.0,3.9,9.3,308.0,485.7,405.66
2018,2,14,16,15,733.0,54.0,3.9,8.9,259.5,415.53,344.93
2018,2,14,16,30,676.0,52.0,3.9,8.5,211.0,349.42,285.75
2018,2,14,16,45,592.0,46.5,3.9,8.15,163.0,276.58,219.86
2018,2,14,17,0,508.0,41.0,3.9,7.8,115.0,210.26,158.94
2018,2,14,17,15,378.0,32.0,3.95,7.6,75.5,138.0,93.6
2018,2,14,17,30,248.0,23.0,4.0,7.4,36.0,75.08,3.76
2018,2,14,17,45,124.0,11.5,4.05,7.2,18.0,26.86,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,6.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,6.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.35,5.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.2,5.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,4.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,15,6,45,22.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,15,7,0,44.0,4.0,2.4,4.0,3.0,0.0,0.0
2018,2,15,7,15,259.0,14.5,2.35,4.45,32.0,53.24,0.0
2018,2,15,7,30,474.0,25.0,2.3,4.9,61.0,133.04,71.8
2018,2,15,7,45,581.5,31.0,2.3,5.35,107.0,199.94,144.2
2018,2,15,8,0,689.0,37.0,2.3,5.8,153.0,276.54,214.51
2018,2,15,8,15,749.0,41.0,2.3,6.35,203.0,343.84,277.25
2018,2,15,8,30,809.0,45.0,2.3,6.9,253.0,414.0,340.65
2018,2,15,8,45,846.5,48.0,2.25,7.45,301.5,478.46,397.17
2018,2,15,9,0,884.0,51.0,2.2,8.0,350.0,544.88,452.83
2018,2,15,9,15,905.0,54.5,2.2,8.55,395.0,603.67,500.42
2018,2,15,9,30,926.0,58.0,2.2,9.1,440.0,661.95,545.77
2018,2,15,9,45,937.0,61.5,2.2,9.6,479.0,712.61,582.84
2018,2,15,10,0,948.0,65.0,2.2,10.1,518.0,761.25,616.28
2018,2,15,10,15,957.5,67.0,2.15,10.5,550.5,804.67,645.06
2018,2,15,10,30,967.0,69.0,2.1,10.9,583.0,845.45,671.44
2018,2,15,10,45,976.5,69.5,2.1,11.3,610.0,881.55,694.57
2018,2,15,11,0,986.0,70.0,2.1,11.7,637.0,914.55,715.34
2018,2,15,11,15,992.0,70.5,2.15,11.9,656.5,941.24,732.7
2018,2,15,11,30,998.0,71.0,2.2,12.1,676.0,964.31,747.64
2018,2,15,11,45,999.5,71.0,2.3,12.35,686.0,979.0,757.34
2018,2,15,12,0,1001.0,71.0,2.4,12.6,696.0,989.7,764.53
2018,2,15,12,15,999.5,71.5,2.45,12.7,698.0,994.26,767.57
2018,2,15,12,30,998.0,72.0,2.5,12.8,700.0,994.72,768.03
2018,2,15,12,45,996.5,72.5,2.6,12.95,695.5,991.11,766.27
2018,2,15,13,0,995.0,73.0,2.7,13.1,691.0,983.45,761.88
2018,2,15,13,15,991.0,72.0,2.7,13.1,677.5,967.75,751.56
2018,2,15,13,30,987.0,71.0,2.7,13.1,664.0,948.2,738.73
2018,2,15,13,45,977.5,70.5,2.7,13.15,641.5,920.83,720.4
2018,2,15,14,0,968.0,70.0,2.7,13.2,619.0,890.09,699.74
2018,2,15,14,15,957.5,68.5,2.75,13.15,590.5,854.16,675.94
2018,2,15,14,30,947.0,67.0,2.8,13.1,562.0,815.34,649.85
2018,2,15,14,45,932.5,65.5,2.8,13.05,527.0,770.93,619.02
2018,2,15,15,0,918.0,64.0,2.8,13.0,492.0,724.39,586.24
2018,2,15,15,15,898.0,62.5,2.8,13.0,451.5,672.41,548.56
2018,2,15,15,30,878.0,61.0,2.8,13.0,411.0,619.38,507.01
2018,2,15,15,45,849.0,58.0,2.9,12.35,365.5,558.72,459.64
2018,2,15,16,0,820.0,55.0,3.0,11.7,320.0,501.58,413.0
2018,2,15,16,15,776.5,51.5,3.1,11.05,272.0,434.39,356.29
2018,2,15,16,30,733.0,48.0,3.2,10.4,224.0,369.95,299.55
2018,2,15,16,45,662.5,43.0,3.35,9.8,175.5,297.29,234.44
2018,2,15,17,0,592.0,38.0,3.5,9.2,127.0,231.21,173.57
2018,2,15,17,15,454.5,31.0,3.45,8.8,84.5,156.26,106.16
2018,2,15,17,30,317.0,24.0,3.4,8.4,42.0,89.71,17.42
2018,2,15,17,45,158.5,12.0,3.4,8.0,21.0,31.91,0.0
2018,2,15,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,16,6,45,28.0,3.0,3.0,6.05,2.5,0.0,0.0
2018,2,16,7,0,56.0,6.0,3.1,6.0,5.0,0.0,0.0
2018,2,16,7,15,221.0,16.5,3.0,6.45,31.5,49.7,0.0
2018,2,16,7,30,386.0,27.0,2.9,6.9,58.0,120.09,68.86
2018,2,16,7,45,494.0,34.0,2.8,7.35,101.5,180.18,130.4
2018,2,16,8,0,602.0,41.0,2.7,7.8,145.0,253.4,196.58
2018,2,16,8,15,664.5,46.0,2.7,8.25,193.0,318.27,256.46
2018,2,16,8,30,727.0,51.0,2.7,8.7,241.0,388.73,319.57
2018,2,16,8,45,767.0,54.5,2.65,9.15,288.0,451.54,374.56
2018,2,16,9,0,807.0,58.0,2.6,9.6,335.0,516.63,429.29
2018,2,16,9,15,833.0,60.5,2.55,10.05,378.5,574.12,475.99
2018,2,16,9,30,859.0,63.0,2.5,10.5,422.0,627.5,517.94
2018,2,16,9,45,877.5,65.5,2.45,10.95,461.0,679.28,556.4
2018,2,16,10,0,896.0,68.0,2.4,11.4,500.0,729.84,591.5
2018,2,16,10,15,909.0,69.5,2.3,11.7,533.0,773.49,620.72
2018,2,16,10,30,922.0,71.0,2.2,12.0,566.0,814.9,647.75
2018,2,16,10,45,931.5,72.0,2.1,12.25,592.5,850.36,670.13
2018,2,16,11,0,941.0,73.0,2.0,12.5,619.0,882.89,690.13
2018,2,16,11,15,947.0,74.0,1.9,12.75,638.0,909.26,705.56
2018,2,16,11,30,953.0,75.0,1.8,13.0,657.0,932.18,718.49
2018,2,16,11,45,956.5,75.5,1.75,13.2,668.5,948.66,727.75
2018,2,16,12,0,960.0,76.0,1.7,13.4,680.0,961.37,734.57
2018,2,16,12,15,960.5,76.5,1.7,13.5,683.0,967.51,738.06
2018,2,16,12,30,961.0,77.0,1.7,13.6,686.0,969.72,739.15
2018,2,16,12,45,959.0,77.0,1.7,13.75,681.0,965.13,735.74
2018,2,16,13,0,957.0,77.0,1.7,13.9,676.0,956.64,729.94
2018,2,16,13,15,953.0,76.0,1.75,13.95,663.0,941.33,720.65
2018,2,16,13,30,949.0,75.0,1.8,14.0,650.0,922.3,708.97
2018,2,16,13,45,941.5,74.0,1.9,14.0,628.5,896.68,693.49
2018,2,16,14,0,934.0,73.0,2.0,14.0,607.0,867.75,675.6
2018,2,16,14,15,924.5,71.5,2.05,14.0,579.5,833.46,653.26
2018,2,16,14,30,915.0,70.0,2.1,14.0,552.0,796.33,628.71
2018,2,16,14,45,901.0,68.0,2.15,14.0,517.5,752.67,599.1
2018,2,16,15,0,887.0,66.0,2.2,14.0,483.0,706.96,567.54
2018,2,16,15,15,866.5,64.5,2.2,14.0,443.5,655.78,530.8
2018,2,16,15,30,846.0,63.0,2.2,14.0,404.0,607.68,493.4
2018,2,16,15,45,815.5,60.0,2.4,13.6,359.0,547.02,446.68
2018,2,16,16,0,785.0,57.0,2.6,13.2,314.0,487.06,398.44
2018,2,16,16,15,740.0,53.5,2.8,12.7,266.5,420.77,343.11
2018,2,16,16,30,695.0,50.0,3.0,12.2,219.0,357.45,287.92
2018,2,16,16,45,624.5,45.0,3.15,11.65,172.0,286.65,225.04
2018,2,16,17,0,554.0,40.0,3.3,11.1,125.0,222.45,166.52
2018,2,16,17,15,421.0,31.5,3.45,10.55,83.0,149.03,101.64
2018,2,16,17,30,288.0,23.0,3.6,10.0,41.0,84.38,24.62
2018,2,16,17,45,144.0,11.5,3.75,9.4,20.5,29.69,0.0
2018,2,16,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,6,45,28.5,3.5,2.8,7.7,3.0,0.0,0.0
2018,2,17,7,0,57.0,7.0,2.8,7.8,6.0,0.0,0.0
2018,2,17,7,15,222.0,18.0,2.7,8.2,33.5,51.64,0.0
2018,2,17,7,30,387.0,29.0,2.6,8.6,61.0,123.65,73.82
2018,2,17,7,45,493.5,35.5,2.5,9.0,104.5,184.67,133.81
2018,2,17,8,0,600.0,42.0,2.4,9.4,148.0,255.0,197.07
2018,2,17,8,15,662.5,46.5,2.35,9.85,195.5,319.41,255.95
2018,2,17,8,30,725.0,51.0,2.3,10.3,243.0,389.39,317.9
2018,2,17,8,45,765.0,54.0,2.2,10.75,290.0,451.64,371.62
2018,2,17,9,0,805.0,57.0,2.1,11.2,337.0,516.16,424.97
2018,2,17,9,15,832.0,59.5,2.05,11.75,380.5,570.49,468.39
2018,2,17,9,30,859.0,62.0,2.0,12.3,424.0,628.3,512.71
2018,2,17,9,45,878.5,63.0,1.9,12.85,462.5,679.03,548.87
2018,2,17,10,0,898.0,64.0,1.8,13.4,501.0,728.61,581.84
2018,2,17,10,15,910.0,65.0,1.8,13.6,533.0,771.03,610.41
2018,2,17,10,30,922.0,66.0,1.8,13.8,565.0,811.14,637.0
2018,2,17,10,45,931.0,67.0,1.75,14.05,591.0,846.24,659.11
2018,2,17,11,0,940.0,68.0,1.7,14.3,617.0,878.37,678.93
2018,2,17,11,15,945.5,69.0,1.75,14.4,636.0,904.31,695.93
2018,2,17,11,30,951.0,70.0,1.8,14.5,655.0,926.78,710.65
2018,2,17,11,45,954.0,70.5,1.85,14.6,666.0,942.8,721.1
2018,2,17,12,0,957.0,71.0,1.9,14.7,677.0,955.04,729.19
2018,2,17,12,15,958.0,70.5,2.05,14.75,680.0,960.39,734.13
2018,2,17,12,30,959.0,70.0,2.2,14.8,683.0,961.82,736.57
2018,2,17,12,45,957.0,70.0,2.3,14.85,677.5,957.21,734.46
2018,2,17,13,0,955.0,70.0,2.4,14.9,672.0,948.71,729.86
2018,2,17,13,15,950.0,70.0,2.55,14.85,659.0,933.7,721.61
2018,2,17,13,30,945.0,70.0,2.7,14.8,646.0,915.01,710.8
2018,2,17,13,45,938.0,69.0,2.85,14.75,625.5,889.83,695.37
2018,2,17,14,0,931.0,68.0,3.0,14.7,605.0,861.33,677.45
2018,2,17,14,15,921.0,67.0,3.1,14.5,577.5,827.25,655.35
2018,2,17,14,30,911.0,66.0,3.2,14.3,550.0,790.38,630.96
2018,2,17,14,45,897.0,64.5,3.35,14.15,516.0,747.36,601.78
2018,2,17,15,0,883.0,63.0,3.5,14.0,482.0,702.32,570.52
2018,2,17,15,15,863.0,61.5,3.5,14.0,443.0,651.54,533.4
2018,2,17,15,30,843.0,60.0,3.5,14.0,404.0,599.82,492.53
2018,2,17,15,45,814.5,57.5,3.6,13.35,360.0,544.95,449.18
2018,2,17,16,0,786.0,55.0,3.7,12.7,316.0,486.6,401.41
2018,2,17,16,15,742.5,52.0,3.7,12.2,269.0,421.45,345.91
2018,2,17,16,30,699.0,49.0,3.7,11.7,222.0,359.13,290.8
2018,2,17,16,45,629.5,44.5,3.7,11.25,175.0,288.89,227.82
2018,2,17,17,0,560.0,40.0,3.7,10.8,128.0,225.15,169.31
2018,2,17,17,15,438.5,33.0,3.75,10.5,87.0,155.39,106.96
2018,2,17,17,30,317.0,26.0,3.8,10.2,46.0,93.39,35.01
2018,2,17,17,45,168.5,14.5,3.9,9.9,24.0,35.89,0.0
2018,2,17,18,0,20.0,3.0,4.0,9.6,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,4.0,9.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,18,6,45,16.5,3.0,3.95,6.7,3.0,0.0,0.0
2018,2,18,7,0,33.0,6.0,4.0,6.7,6.0,5.72,0.0
2018,2,18,7,15,167.0,21.0,4.1,6.95,34.0,46.25,0.0
2018,2,18,7,30,301.0,36.0,4.2,7.2,62.0,112.27,70.83
2018,2,18,7,45,416.0,45.0,4.3,7.4,106.0,173.73,128.68
2018,2,18,8,0,531.0,54.0,4.4,7.6,150.0,247.72,195.05
2018,2,18,8,15,483.0,66.5,4.5,7.8,173.0,273.98,224.08
2018,2,18,8,30,435.0,79.0,4.6,8.0,196.0,291.38,243.47
2018,2,18,8,45,335.5,109.0,4.7,8.25,209.0,299.12,252.42
2018,2,18,9,0,236.0,139.0,4.8,8.5,222.0,287.87,243.39
2018,2,18,9,15,359.0,137.5,4.85,8.65,282.0,379.81,322.13
2018,2,18,9,30,482.0,136.0,4.9,8.8,342.0,474.37,401.69
2018,2,18,9,45,502.0,140.0,4.9,8.95,371.5,513.87,433.89
2018,2,18,10,0,522.0,144.0,4.9,9.1,401.0,553.4,465.7
2018,2,18,10,15,465.5,155.5,4.95,9.2,395.5,543.21,456.16
2018,2,18,10,30,409.0,167.0,5.0,9.3,390.0,527.55,442.15
2018,2,18,10,45,478.0,175.0,5.05,9.35,447.5,605.82,505.32
2018,2,18,11,0,547.0,183.0,5.1,9.4,505.0,685.97,568.55
2018,2,18,11,15,540.0,197.0,5.2,9.4,523.0,708.15,584.88
2018,2,18,11,30,533.0,211.0,5.3,9.4,541.0,727.78,599.49
2018,2,18,11,45,447.0,228.5,5.35,9.35,508.5,677.94,558.65
2018,2,18,12,0,361.0,246.0,5.4,9.3,476.0,610.19,503.96
2018,2,18,12,15,457.5,213.0,5.45,9.2,506.0,677.26,559.74
2018,2,18,12,30,554.0,180.0,5.5,9.1,536.0,734.38,606.96
2018,2,18,12,45,586.0,184.0,5.6,9.0,558.5,766.02,632.23
2018,2,18,13,0,618.0,188.0,5.7,8.9,581.0,794.64,655.31
2018,2,18,13,15,603.5,185.5,5.7,8.7,563.0,771.55,637.93
2018,2,18,13,30,589.0,183.0,5.7,8.5,545.0,746.19,618.97
2018,2,18,13,45,571.5,184.0,5.75,8.35,526.0,715.33,595.66
2018,2,18,14,0,554.0,185.0,5.8,8.2,507.0,688.0,574.8
2018,2,18,14,15,519.5,170.0,5.8,8.0,461.0,627.48,527.54
2018,2,18,14,30,485.0,155.0,5.8,7.8,415.0,566.95,479.65
2018,2,18,14,45,479.0,148.0,5.75,7.6,391.0,537.22,456.18
2018,2,18,15,0,473.0,141.0,5.7,7.4,367.0,506.29,431.28
2018,2,18,15,15,625.0,114.0,5.7,7.4,387.0,562.06,478.99
2018,2,18,15,30,777.0,87.0,5.7,7.4,407.0,597.77,508.76
2018,2,18,15,45,729.5,83.0,5.65,6.95,357.5,528.77,450.86
2018,2,18,16,0,682.0,79.0,5.6,6.5,308.0,462.29,393.87
2018,2,18,16,15,654.5,71.0,5.55,6.25,264.5,403.93,341.87
2018,2,18,16,30,627.0,63.0,5.5,6.0,221.0,347.04,289.44
2018,2,18,16,45,565.5,56.5,5.45,5.75,176.5,281.1,228.31
2018,2,18,17,0,504.0,50.0,5.4,5.5,132.0,220.97,171.48
2018,2,18,17,15,375.0,40.0,5.35,5.3,89.5,146.76,104.86
2018,2,18,17,30,246.0,30.0,5.3,5.1,47.0,84.06,37.89
2018,2,18,17,45,128.5,16.0,5.3,4.9,24.5,32.22,0.0
2018,2,18,18,0,11.0,2.0,5.3,4.7,2.0,0.0,0.0
2018,2,18,18,15,5.5,1.0,5.25,4.6,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,4.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,4.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.15,4.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.6,3.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,3.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.6,3.05,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,2.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,2.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,2.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,2.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,2.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,2.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,6,45,16.0,3.0,4.8,2.1,3.0,0.0,0.0
2018,2,19,7,0,32.0,6.0,4.8,2.1,6.0,9.0,0.0
2018,2,19,7,15,157.5,20.5,4.85,2.35,33.5,49.78,0.0
2018,2,19,7,30,283.0,35.0,4.9,2.6,61.0,108.44,71.4
2018,2,19,7,45,392.5,44.5,4.9,2.8,104.0,167.65,127.01
2018,2,19,8,0,502.0,54.0,4.9,3.0,147.0,239.12,192.24
2018,2,19,8,15,595.0,58.0,4.9,3.25,199.0,310.03,257.84
2018,2,19,8,30,688.0,62.0,4.9,3.5,251.0,389.94,330.44
2018,2,19,8,45,740.5,64.5,4.9,3.75,300.5,454.61,389.02
2018,2,19,9,0,793.0,67.0,4.9,4.0,350.0,524.74,450.46
2018,2,19,9,15,825.5,69.0,4.9,4.25,395.5,585.34,502.27
2018,2,19,9,30,858.0,71.0,4.9,4.5,441.0,646.6,553.12
2018,2,19,9,45,885.0,70.5,4.9,4.75,482.0,696.71,592.99
2018,2,19,10,0,912.0,70.0,4.9,5.0,523.0,750.38,633.42
2018,2,19,10,15,928.0,71.5,4.9,5.25,558.0,797.08,667.74
2018,2,19,10,30,944.0,73.0,4.9,5.5,593.0,841.65,700.03
2018,2,19,10,45,955.0,73.5,4.85,5.75,620.5,878.51,725.76
2018,2,19,11,0,966.0,74.0,4.8,6.0,648.0,912.41,749.05
2018,2,19,11,15,972.0,74.5,4.85,6.25,667.0,938.78,767.34
2018,2,19,11,30,978.0,75.0,4.9,6.5,686.0,961.58,783.06
2018,2,19,11,45,981.5,75.5,4.9,6.7,697.5,978.41,794.19
2018,2,19,12,0,985.0,76.0,4.9,6.9,709.0,991.35,802.61
2018,2,19,12,15,984.0,77.0,4.95,7.0,712.0,996.8,806.42
2018,2,19,12,30,983.0,78.0,5.0,7.1,715.0,998.21,807.48
2018,2,19,12,45,979.5,78.5,5.0,7.2,709.5,992.69,803.24
2018,2,19,13,0,976.0,79.0,5.0,7.3,704.0,983.19,796.28
2018,2,19,13,15,972.0,79.0,5.05,7.25,691.0,968.73,786.7
2018,2,19,13,30,968.0,79.0,5.1,7.2,678.0,950.46,774.4
2018,2,19,13,45,961.0,77.5,5.1,7.2,656.5,924.13,755.66
2018,2,19,14,0,954.0,76.0,5.1,7.2,635.0,894.36,734.39
2018,2,19,14,15,944.5,75.0,5.1,7.1,607.0,859.92,709.8
2018,2,19,14,30,935.0,74.0,5.1,7.0,579.0,822.55,682.85
2018,2,19,14,45,921.5,71.5,5.05,6.95,543.5,777.71,649.52
2018,2,19,15,0,908.0,69.0,5.0,6.9,508.0,730.72,614.22
2018,2,19,15,15,888.5,67.0,5.0,6.9,467.0,678.44,574.38
2018,2,19,15,30,869.0,65.0,5.0,6.9,426.0,625.09,530.64
2018,2,19,15,45,840.5,62.0,4.85,6.5,380.5,568.1,482.8
2018,2,19,16,0,812.0,59.0,4.7,6.1,335.0,507.59,430.73
2018,2,19,16,15,770.5,55.5,4.6,5.7,286.5,441.13,372.17
2018,2,19,16,30,729.0,52.0,4.5,5.3,238.0,377.24,313.91
2018,2,19,16,45,665.0,46.5,4.4,4.9,189.5,305.89,248.02
2018,2,19,17,0,601.0,41.0,4.3,4.5,141.0,240.48,186.18
2018,2,19,17,15,482.0,34.0,4.25,4.3,97.0,168.32,120.06
2018,2,19,17,30,363.0,27.0,4.2,4.1,53.0,105.13,52.04
2018,2,19,17,45,194.0,15.0,4.2,3.85,27.5,40.09,0.0
2018,2,19,18,0,25.0,3.0,4.2,3.6,2.0,0.0,0.0
2018,2,19,18,15,12.5,1.5,4.15,3.5,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,2.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,2.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.45,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.4,1.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.35,1.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,1.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,0.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,20,6,45,12.0,3.0,2.7,0.9,3.0,0.0,0.0
2018,2,20,7,0,24.0,6.0,2.6,1.2,6.0,8.21,0.0
2018,2,20,7,15,38.5,20.5,2.55,1.7,23.0,27.94,0.0
2018,2,20,7,30,53.0,35.0,2.5,2.2,40.0,51.09,34.4
2018,2,20,7,45,99.0,52.5,2.45,2.7,69.0,85.52,65.64
2018,2,20,8,0,145.0,70.0,2.4,3.2,98.0,129.95,105.33
2018,2,20,8,15,191.0,87.0,2.35,3.65,134.0,175.03,145.77
2018,2,20,8,30,237.0,104.0,2.3,4.1,170.0,225.05,190.14
2018,2,20,8,45,367.0,107.0,2.25,4.6,230.0,313.91,266.71
2018,2,20,9,0,497.0,110.0,2.2,5.1,290.0,408.65,346.62
2018,2,20,9,15,673.5,91.0,2.15,5.35,366.5,523.03,441.18
2018,2,20,9,30,850.0,72.0,2.1,5.6,443.0,644.66,538.36
2018,2,20,9,45,867.0,75.5,2.05,5.85,482.5,697.03,577.0
2018,2,20,10,0,884.0,79.0,2.0,6.1,522.0,748.04,612.81
2018,2,20,10,15,896.0,81.0,2.0,6.3,555.0,786.2,638.92
2018,2,20,10,30,908.0,83.0,2.0,6.5,588.0,827.22,666.93
2018,2,20,10,45,915.5,85.0,2.0,6.65,614.0,861.98,690.19
2018,2,20,11,0,923.0,87.0,2.0,6.8,640.0,893.74,711.18
2018,2,20,11,15,928.0,88.5,2.0,6.9,659.0,919.53,728.01
2018,2,20,11,30,933.0,90.0,2.0,7.0,678.0,941.88,742.47
2018,2,20,11,45,934.0,92.0,2.05,7.1,689.0,957.62,753.01
2018,2,20,12,0,935.0,94.0,2.1,7.2,700.0,969.59,761.13
2018,2,20,12,15,936.5,93.0,2.15,7.3,702.0,974.68,764.65
2018,2,20,12,30,938.0,92.0,2.2,7.4,704.0,975.93,765.72
2018,2,20,12,45,940.0,90.0,2.25,7.5,700.0,972.58,763.8
2018,2,20,13,0,942.0,88.0,2.3,7.6,696.0,965.34,759.35
2018,2,20,13,15,883.0,105.0,2.4,7.6,666.0,929.41,735.6
2018,2,20,13,30,824.0,122.0,2.5,7.6,636.0,883.03,704.36
2018,2,20,13,45,531.0,189.5,2.55,7.6,516.5,688.9,560.64
2018,2,20,14,0,238.0,257.0,2.6,7.6,397.0,480.89,395.07
2018,2,20,14,15,248.0,239.0,2.65,7.5,379.0,474.32,392.09
2018,2,20,14,30,258.0,221.0,2.7,7.4,361.0,453.61,376.86
2018,2,20,14,45,380.5,190.0,2.8,7.35,382.5,500.64,418.12
2018,2,20,15,0,503.0,159.0,2.9,7.3,404.0,549.34,459.22
2018,2,20,15,15,457.0,153.5,2.9,7.3,362.5,490.81,411.69
2018,2,20,15,30,411.0,148.0,2.9,7.3,321.0,434.72,365.9
2018,2,20,15,45,355.0,138.0,2.9,6.85,276.0,370.87,313.36
2018,2,20,16,0,299.0,128.0,2.9,6.4,231.0,303.69,257.02
2018,2,20,16,15,263.0,107.5,2.85,5.9,188.5,247.92,209.21
2018,2,20,16,30,227.0,87.0,2.8,5.4,146.0,195.46,163.21
2018,2,20,16,45,139.0,62.5,2.7,4.85,96.5,122.74,99.76
2018,2,20,17,0,51.0,38.0,2.6,4.3,47.0,55.84,41.92
2018,2,20,17,15,40.5,27.5,2.6,4.0,33.0,39.35,26.67
2018,2,20,17,30,30.0,17.0,2.6,3.7,19.0,23.69,10.06
2018,2,20,17,45,18.5,9.0,2.55,3.4,10.0,11.06,0.0
2018,2,20,18,0,7.0,1.0,2.5,3.1,1.0,0.0,0.0
2018,2,20,18,15,3.5,0.5,2.4,3.1,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,21,6,45,10.0,3.5,1.95,2.4,3.5,0.0,0.0
2018,2,21,7,0,20.0,7.0,2.0,2.5,7.0,8.78,0.0
2018,2,21,7,15,106.0,22.5,2.0,2.75,32.0,44.73,0.0
2018,2,21,7,30,192.0,38.0,2.0,3.0,57.0,92.66,63.95
2018,2,21,7,45,348.0,45.0,2.05,3.25,103.5,157.26,119.76
2018,2,21,8,0,504.0,52.0,2.1,3.5,150.0,239.84,192.12
2018,2,21,8,15,602.0,56.0,2.05,3.95,204.5,313.12,258.01
2018,2,21,8,30,700.0,60.0,2.0,4.4,259.0,394.45,329.46
2018,2,21,8,45,746.5,63.0,2.0,4.8,307.5,459.44,385.96
2018,2,21,9,0,793.0,66.0,2.0,5.2,356.0,527.35,442.88
2018,2,21,9,15,820.0,68.5,1.95,5.65,400.0,585.39,489.64
2018,2,21,9,30,847.0,71.0,1.9,6.1,444.0,643.61,534.83
2018,2,21,9,45,866.5,73.0,1.8,6.5,483.5,695.87,572.78
2018,2,21,10,0,886.0,75.0,1.7,6.9,523.0,741.84,603.7
2018,2,21,10,15,898.0,77.0,1.55,7.2,556.0,785.26,631.68
2018,2,21,10,30,910.0,79.0,1.4,7.5,589.0,826.38,657.16
2018,2,21,10,45,917.0,81.5,1.25,7.8,615.5,861.4,677.57
2018,2,21,11,0,924.0,84.0,1.1,8.1,642.0,893.38,695.27
2018,2,21,11,15,894.0,97.0,0.9,8.25,650.0,902.06,696.0
2018,2,21,11,30,864.0,110.0,0.7,8.4,658.0,913.52,698.64
2018,2,21,11,45,659.5,176.0,0.5,8.6,598.5,819.92,629.94
2018,2,21,12,0,455.0,242.0,0.3,8.8,539.0,707.64,545.37
2018,2,21,12,15,302.0,275.5,0.4,8.85,473.0,593.71,463.52
2018,2,21,12,30,149.0,309.0,0.5,8.9,407.0,477.66,376.18
2018,2,21,12,45,339.5,266.0,0.55,9.0,487.0,616.52,485.81
2018,2,21,13,0,530.0,223.0,0.6,9.1,567.0,752.79,586.13
2018,2,21,13,15,671.5,174.5,0.8,9.05,602.0,824.9,640.43
2018,2,21,13,30,813.0,126.0,1.0,9.0,637.0,879.59,681.16
2018,2,21,13,45,856.5,109.0,1.2,8.95,632.0,881.97,686.14
2018,2,21,14,0,900.0,92.0,1.4,8.9,627.0,871.9,683.06
2018,2,21,14,15,884.0,92.0,1.6,8.85,597.5,840.9,665.06
2018,2,21,14,30,868.0,92.0,1.8,8.8,568.0,800.82,640.1
2018,2,21,14,45,846.0,92.0,1.95,8.7,532.5,754.09,609.19
2018,2,21,15,0,824.0,92.0,2.1,8.6,497.0,705.93,576.42
2018,2,21,15,15,801.5,88.5,2.1,8.6,456.5,652.45,536.54
2018,2,21,15,30,779.0,85.0,2.1,8.6,416.0,598.34,494.38
2018,2,21,15,45,752.5,79.5,2.35,8.2,371.5,539.46,448.87
2018,2,21,16,0,726.0,74.0,2.6,7.8,327.0,483.1,403.19
2018,2,21,16,15,663.0,70.0,2.65,7.35,275.5,409.68,341.25
2018,2,21,16,30,600.0,66.0,2.7,6.9,224.0,341.34,281.64
2018,2,21,16,45,559.0,56.0,2.7,6.45,180.0,280.31,226.23
2018,2,21,17,0,518.0,46.0,2.7,6.0,136.0,223.09,172.67
2018,2,21,17,15,428.0,36.5,2.7,5.7,95.0,158.15,113.54
2018,2,21,17,30,338.0,27.0,2.7,5.4,54.0,102.28,57.0
2018,2,21,17,45,183.0,15.5,2.75,5.15,28.5,39.43,0.0
2018,2,21,18,0,28.0,4.0,2.8,4.9,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.8,4.8,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.15,3.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.3,3.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.65,3.3,0.0,0.0,0.0
