Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,1.91,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,6.94,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,12.04,4.57
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,20.22,12.44
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,28.95,19.02
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,54.69,41.01
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,81.32,63.69
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,98.69,78.82
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,115.25,92.96
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,123.67,99.81
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,131.5,106.01
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,123.25,98.73
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,114.7,91.26
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,116.4,92.33
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,118.18,93.47
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,128.3,101.46
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,138.44,109.4
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,165.69,131.15
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,193.23,152.79
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,213.83,168.71
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,234.64,184.68
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,235.72,185.05
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,236.71,185.47
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,234.75,183.67
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,232.72,181.88
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,243.15,189.87
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,253.58,197.8
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,350.12,272.81
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,440.66,340.94
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,555.99,426.2
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,660.51,501.2
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,641.86,486.95
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,622.64,473.34
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,579.67,442.94
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,528.03,406.02
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,473.21,366.12
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,419.45,326.29
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,380.5,297.61
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,342.17,268.92
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,295.65,233.48
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,245.57,194.69
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,237.5,188.84
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,229.38,182.8
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,203.15,162.41
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,177.4,142.2
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,164.98,132.64
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,152.22,122.61
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,143.22,115.51
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,131.81,106.08
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,165.42,131.06
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,181.28,138.48
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,148.88,108.16
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,113.23,76.15
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,75.67,49.17
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,45.07,34.58
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,34.41,24.16
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,22.94,8.01
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,13.82,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,1.91,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,5.55,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,9.26,2.2
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,16.03,8.65
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,24.51,14.62
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,41.97,30.09
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,57.02,43.79
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,69.59,54.52
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,82.22,65.15
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,76.53,60.07
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,70.61,54.85
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,84.18,66.12
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,98.81,78.36
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,115.95,92.35
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,132.27,105.37
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,158.76,126.53
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,186.78,148.55
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,207.98,165.13
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,229.49,181.84
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,215.16,170.06
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,200.63,158.29
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,213.35,168.28
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,226.15,178.19
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,257.23,202.28
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,288.51,226.18
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,277.82,217.57
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,267.01,209.13
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,237.75,186.35
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,208.44,163.42
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,182.55,143.08
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,156.7,122.57
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,166.65,130.72
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,176.54,138.72
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,179.67,141.31
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,182.76,143.92
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,331.92,267.24
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,465.16,372.88
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,586.52,467.0
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,692.12,546.35
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,615.81,489.24
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,543.28,434.88
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,411.89,331.17
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,296.75,237.5
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,307.18,247.65
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,308.87,249.95
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,279.35,226.53
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,249.49,202.44
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,250.79,202.94
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,248.72,199.76
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,206.77,164.28
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,168.51,131.75
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,140.85,106.03
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,109.55,77.54
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,75.19,51.47
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,45.5,34.96
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,32.54,22.59
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,20.69,7.49
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,12.87,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,6.67,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,14.55,0.0
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,23.23,14.1
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,29.87,20.96
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,49.68,32.34
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,76.52,55.98
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,95.5,74.92
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,136.03,107.62
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,183.5,146.52
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,222.1,178.66
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,263.73,213.03
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,307.54,248.66
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,356.51,287.71
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,440.65,355.31
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,539.04,433.01
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,580.12,463.35
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,622.07,493.66
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,626.4,493.03
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,614.83,480.39
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,628.57,488.53
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,639.37,494.19
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,639.44,492.12
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,628.56,482.25
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,718.16,550.57
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,813.16,620.28
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,739.94,564.02
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,661.34,503.96
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,667.9,508.69
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,673.32,512.11
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,839.32,639.44
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,979.84,740.88
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,1003.01,756.33
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,1031.66,776.53
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,1013.63,765.53
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,992.28,752.63
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,965.87,736.22
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,936.47,717.66
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,892.45,688.56
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,852.74,662.29
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,813.55,636.56
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,771.81,608.55
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,729.95,579.2
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,685.32,546.01
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,630.06,504.42
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,574.62,461.45
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,519.57,417.13
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,464.76,371.6
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,405.38,320.99
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,346.52,269.57
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,287.82,217.62
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,232.78,168.35
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,177.47,120.27
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,128.13,79.81
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,81.67,47.52
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,44.29,33.62
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,31.49,21.56
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,23.0,9.64
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,14.77,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,8.58,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,15.91,0.0
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,23.99,14.69
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,38.81,28.64
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,58.19,41.4
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,91.51,58.51
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,156.57,102.83
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,209.92,146.96
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,273.68,201.14
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,330.72,251.01
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,390.39,301.68
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,447.98,349.31
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,506.75,396.12
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,562.39,439.36
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,618.01,481.18
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,670.21,518.97
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,721.46,554.18
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,768.76,585.67
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,814.33,615.64
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,855.37,641.86
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,894.05,666.28
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,927.57,687.81
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,958.14,707.37
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,984.13,723.36
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,1006.86,737.28
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,1024.77,749.03
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,1039.19,758.65
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,1048.07,764.81
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,1053.31,768.79
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,1053.39,769.31
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,1049.81,767.63
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,1041.59,762.94
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,1029.74,756.0
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,1012.42,745.59
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,991.67,732.98
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,965.73,716.66
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,936.66,698.27
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,901.94,676.39
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,864.57,652.54
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,823.15,625.33
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,779.62,596.4
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,731.64,563.97
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,682.16,529.5
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,629.92,490.8
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,577.07,450.53
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,520.27,405.96
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,463.48,360.07
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,405.26,311.79
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,348.64,263.38
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,289.7,212.68
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,233.98,163.95
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,176.27,114.68
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,125.62,73.71
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,78.12,41.37
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,38.79,28.28
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,28.04,18.32
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,21.36,8.96
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,13.34,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,9.53,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,17.17,0.84
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,25.53,15.87
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,30.17,20.83
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,63.79,32.86
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,108.93,60.99
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,163.09,102.89
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,216.49,148.12
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,274.44,198.0
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,331.71,247.41
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,391.46,297.58
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,449.21,344.62
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,508.21,390.9
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,563.57,433.0
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,618.8,473.55
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,671.48,510.97
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,723.11,545.53
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,770.05,576.19
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,815.05,605.24
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,856.24,631.49
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,894.92,655.91
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,929.44,677.75
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,961.05,697.67
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,987.18,714.06
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,1010.03,728.44
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,1028.07,739.64
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,1042.59,748.74
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,1051.51,755.04
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,1056.79,759.2
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,1056.44,760.21
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,1052.44,759.03
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,1042.34,753.38
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,1028.72,745.59
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,1011.11,735.59
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,990.11,723.44
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,963.94,707.31
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,934.68,689.15
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,900.74,668.19
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,864.15,645.28
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,822.59,618.4
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,778.95,589.83
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,732.03,558.51
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,683.67,524.95
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,630.8,486.73
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,578.09,447.43
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,520.66,403.2
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,463.78,357.99
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,405.03,309.99
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,348.13,262.0
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,289.77,212.21
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,232.78,162.89
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,177.9,116.27
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,128.32,76.36
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,80.62,43.7
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,40.96,25.3
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,29.81,19.75
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,23.25,10.7
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,14.3,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,10.48,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,18.6,2.21
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,27.4,17.49
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,32.39,22.78
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,66.74,35.27
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,112.11,63.89
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,164.46,105.02
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,220.42,153.58
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,278.73,205.41
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,336.59,256.92
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,396.94,309.35
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,454.85,358.56
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,513.76,406.97
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,570.18,452.11
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,626.41,495.71
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,678.42,535.1
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,729.41,571.9
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,777.96,605.08
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,824.99,636.74
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,867.98,665.19
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,908.81,691.85
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,943.54,714.33
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,975.28,734.7
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,1001.93,752.14
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,1025.25,767.39
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,1044.22,779.81
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,1059.58,789.9
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,1068.24,796.09
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,1073.16,799.93
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,1074.35,801.29
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,1071.8,800.26
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,1063.51,795.67
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,1051.55,788.7
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,1033.97,777.76
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,1012.87,764.5
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,986.92,748.29
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,957.72,729.77
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,923.66,707.71
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,886.77,683.51
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,844.73,655.82
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,800.42,626.14
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,750.79,591.2
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,699.86,554.45
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,646.12,514.34
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,591.7,472.45
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,536.61,428.3
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,481.11,382.38
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,421.05,331.44
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,362.6,280.34
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,302.49,227.12
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,245.72,176.14
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,185.72,123.81
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,133.21,80.43
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,83.28,45.41
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,41.85,25.93
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,30.68,20.94
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,25.18,12.82
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,16.68,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,10.48,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,19.84,3.63
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,30.42,20.47
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,38.95,29.08
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,66.33,42.25
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,103.48,68.09
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,146.15,102.54
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,192.6,142.32
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,246.81,189.98
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,307.35,242.69
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,376.54,302.59
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,418.66,340.52
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,455.78,372.76
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,509.84,417.3
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,564.73,461.3
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,609.8,496.2
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,652.38,528.29
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,674.67,543.51
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,693.95,555.94
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,743.85,593.14
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,794.04,629.87
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,878.07,693.91
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,954.01,747.24
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,986.65,769.12
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,1016.76,789.37
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,1035.52,801.92
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,1050.84,812.17
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,1061.15,818.63
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,1067.91,822.73
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,1069.09,823.64
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,1066.66,822.2
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,1058.67,816.85
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,1047.12,809.17
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,1030.13,798.08
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,1009.74,784.67
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,984.23,767.32
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,955.66,747.82
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,920.63,724.26
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,883.07,698.72
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,840.16,668.91
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,799.03,640.17
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,748.74,603.87
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,697.24,564.47
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,638.24,519.12
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,579.71,472.91
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,528.39,430.51
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,476.44,386.42
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,395.73,318.68
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,323.26,257.24
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,240.83,188.74
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,174.57,135.14
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,121.88,93.39
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,82.88,64.55
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,67.4,50.66
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,48.33,35.14
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,36.74,26.59
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,25.37,13.59
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,16.68,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,10.48,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,20.66,4.71
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,32.08,21.99
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,39.04,29.23
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,71.86,43.42
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,113.51,70.41
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,163.36,109.82
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,214.51,154.5
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,271.07,205.18
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,327.0,255.75
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,387.5,309.24
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,445.19,359.21
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,504.6,409.07
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,560.72,455.07
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,617.16,499.95
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,668.38,539.54
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,720.03,578.13
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,767.5,611.63
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,813.33,643.56
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,854.42,671.39
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,893.16,697.28
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,927.97,720.96
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,960.0,742.61
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,986.21,760.01
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,1009.24,775.24
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,1027.04,787.21
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,1041.38,796.92
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,1050.74,802.84
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,1056.53,806.46
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,1057.24,806.88
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,1054.37,805.0
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,1045.47,798.64
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,1033.1,790.05
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,1016.77,779.31
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,997.04,766.29
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,971.59,749.48
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,942.98,730.46
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,908.79,707.56
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,871.93,682.64
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,830.97,654.69
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,787.87,624.91
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,740.33,591.15
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,691.38,554.85
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,640.54,515.79
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,587.23,473.81
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,529.96,427.44
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,473.03,379.97
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,414.27,329.7
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,357.18,279.44
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,296.28,225.28
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,240.24,174.69
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,184.41,125.49
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,134.01,83.39
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,85.77,49.05
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,46.07,29.35
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,32.8,23.09
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,24.47,13.21
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,17.16,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,4.77,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,11.44,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,19.42,4.62
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,30.09,20.29
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,34.92,25.48
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,67.29,37.52
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,111.29,65.54
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,163.05,106.17
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,216.0,152.1
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,275.39,204.52
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,331.85,254.68
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,390.99,305.87
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,448.6,354.38
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,507.46,402.14
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,563.03,445.68
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,618.54,487.53
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,670.47,525.61
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,721.5,561.19
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,769.62,592.88
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,816.22,623.0
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,857.98,649.01
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,897.54,673.13
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,930.76,693.9
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,961.06,712.7
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,987.9,729.18
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,1011.47,743.54
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,1029.68,755.49
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,1044.36,765.28
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,1053.96,771.76
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,1059.91,776.01
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,1059.68,777.21
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,1055.78,776.11
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,1047.75,772.52
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,1036.12,766.6
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,1018.45,756.82
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,997.32,744.71
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,971.96,729.32
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,943.44,711.69
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,909.14,690.1
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,872.11,666.39
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,831.03,639.55
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,787.79,610.82
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,740.16,577.91
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,691.0,543.09
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,638.67,504.2
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,585.59,463.56
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,529.19,419.0
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,472.52,372.82
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,413.79,323.36
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,356.46,273.6
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,297.69,221.98
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,241.85,172.15
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,185.75,123.14
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,132.41,78.91
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,83.26,44.25
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,41.93,24.49
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,28.94,19.45
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,23.78,12.75
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,16.2,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,4.77,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,11.44,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,17.88,4.04
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,25.26,15.81
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,29.51,20.26
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,63.98,32.25
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,111.81,62.59
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,163.79,103.11
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,217.64,149.48
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,275.56,200.33
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,332.39,250.21
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,391.56,300.75
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,449.79,349.07
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,507.95,395.67
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,563.47,439.11
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,618.87,481.03
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,671.05,519.24
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,722.21,554.54
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,769.79,585.89
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,815.31,615.36
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,855.27,640.87
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,892.49,664.33
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,926.87,685.46
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,958.4,704.55
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,985.0,720.76
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,1008.38,734.88
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,1026.48,745.92
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,1041.08,754.81
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,1050.63,760.56
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,1056.56,764.14
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,1056.36,764.52
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,1052.51,762.72
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,1044.04,757.92
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,1031.97,750.9
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,1014.91,741.26
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,994.42,729.37
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,968.75,713.7
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,939.95,695.92
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,906.29,674.9
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,869.88,651.85
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,829.0,625.49
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,785.97,597.34
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,738.57,565.31
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,689.63,531.37
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,637.04,493.17
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,583.71,453.23
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,528.02,410.0
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,472.18,365.29
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,413.52,317.1
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,356.21,268.52
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,297.74,218.3
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,242.2,169.75
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,185.91,121.5
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,132.38,77.83
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,83.32,44.41
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,44.44,26.32
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,30.2,20.28
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,23.64,12.7
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,16.2,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,4.77,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
