Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,6.0,2.8,14.4,7.0,0.0,0.0
2018,6,3,5,0,102.0,12.0,2.8,14.5,14.0,11.44,0.0
2018,6,3,5,15,236.5,22.5,2.8,15.05,44.0,18.32,4.58
2018,6,3,5,30,371.0,33.0,2.8,15.6,74.0,26.16,16.49
2018,6,3,5,45,460.0,40.5,2.8,16.15,117.0,30.8,21.26
2018,6,3,6,0,549.0,48.0,2.8,16.7,160.0,65.33,33.41
2018,6,3,6,15,606.0,53.5,2.8,17.15,208.0,111.11,61.96
2018,6,3,6,30,663.0,59.0,2.8,17.6,256.0,165.58,104.39
2018,6,3,6,45,702.0,63.5,2.75,18.1,307.0,219.23,150.4
2018,6,3,7,0,741.0,68.0,2.7,18.6,358.0,277.01,200.97
2018,6,3,7,15,769.5,71.0,2.75,19.2,408.5,333.6,250.61
2018,6,3,7,30,798.0,74.0,2.8,19.8,459.0,392.54,301.02
2018,6,3,7,45,818.0,77.5,2.8,20.4,508.5,450.18,348.92
2018,6,3,8,0,838.0,81.0,2.8,21.0,558.0,508.89,395.95
2018,6,3,8,15,853.5,83.0,2.9,21.45,604.0,563.51,438.86
2018,6,3,8,30,869.0,85.0,3.0,21.9,650.0,617.9,480.28
2018,6,3,8,45,881.0,88.0,3.05,22.35,693.5,670.51,518.96
2018,6,3,9,0,893.0,91.0,3.1,22.8,737.0,722.03,555.02
2018,6,3,9,15,903.5,91.5,3.2,23.0,775.5,768.59,586.41
2018,6,3,9,30,914.0,92.0,3.3,23.2,814.0,813.41,616.3
2018,6,3,9,45,921.5,93.5,3.35,23.4,847.5,854.83,643.28
2018,6,3,10,0,929.0,95.0,3.4,23.6,881.0,893.85,668.4
2018,6,3,10,15,934.5,96.5,3.45,23.75,908.5,928.51,690.53
2018,6,3,10,30,940.0,98.0,3.5,23.9,936.0,960.27,710.65
2018,6,3,10,45,944.0,98.5,3.55,24.05,956.5,986.56,727.09
2018,6,3,11,0,948.0,99.0,3.6,24.2,977.0,1009.59,741.41
2018,6,3,11,15,950.5,100.0,3.6,24.25,991.0,1028.3,752.87
2018,6,3,11,30,953.0,101.0,3.6,24.3,1005.0,1043.5,762.13
2018,6,3,11,45,953.5,101.0,3.65,24.4,1011.0,1052.13,767.45
2018,6,3,12,0,954.0,101.0,3.7,24.5,1017.0,1057.12,770.55
2018,6,3,12,15,954.0,101.0,3.75,24.4,1016.0,1057.97,771.7
2018,6,3,12,30,954.0,101.0,3.8,24.3,1015.0,1055.15,770.62
2018,6,3,12,45,952.0,101.0,3.85,24.25,1006.5,1046.71,765.84
2018,6,3,13,0,950.0,101.0,3.9,24.2,998.0,1034.68,758.83
2018,6,3,13,15,947.5,100.5,3.95,24.05,982.5,1018.11,749.21
2018,6,3,13,30,945.0,100.0,4.0,23.9,967.0,998.08,737.35
2018,6,3,13,45,913.5,116.5,4.05,23.75,938.0,965.03,716.78
2018,6,3,14,0,882.0,133.0,4.1,23.6,909.0,929.89,694.72
2018,6,3,14,15,874.0,131.5,4.15,23.35,879.5,895.96,673.57
2018,6,3,14,30,866.0,130.0,4.2,23.1,850.0,859.55,650.48
2018,6,3,14,45,877.0,117.5,4.25,22.85,820.5,825.25,628.65
2018,6,3,15,0,888.0,105.0,4.3,22.6,791.0,787.33,604.0
2018,6,3,15,15,886.0,97.5,4.3,22.6,752.0,741.5,572.65
2018,6,3,15,30,884.0,90.0,4.3,22.6,713.0,693.37,538.93
2018,6,3,15,45,872.0,87.0,4.3,21.95,669.0,641.36,501.18
2018,6,3,16,0,860.0,84.0,4.3,21.3,625.0,588.42,461.48
2018,6,3,16,15,843.5,81.0,4.3,20.9,577.5,532.4,417.72
2018,6,3,16,30,827.0,78.0,4.3,20.5,530.0,476.42,372.53
2018,6,3,16,45,805.0,75.0,4.3,20.1,480.5,417.57,323.64
2018,6,3,17,0,783.0,72.0,4.3,19.7,431.0,360.39,274.57
2018,6,3,17,15,752.5,68.0,4.25,19.1,380.0,301.1,222.89
2018,6,3,17,30,722.0,64.0,4.2,18.5,329.0,244.54,172.77
2018,6,3,17,45,678.5,60.5,4.2,17.9,279.5,188.94,124.39
2018,6,3,18,0,635.0,57.0,4.2,17.3,230.0,135.89,80.52
2018,6,3,18,15,567.5,51.5,4.15,16.65,182.5,86.06,45.46
2018,6,3,18,30,500.0,46.0,4.1,16.0,135.0,44.19,25.25
2018,6,3,18,45,401.5,38.0,4.05,15.35,95.5,29.69,20.03
2018,6,3,19,0,303.0,30.0,4.0,14.7,56.0,24.56,13.74
2018,6,3,19,15,172.0,18.0,4.0,14.35,31.0,17.16,0.0
2018,6,3,19,30,41.0,6.0,4.0,14.0,6.0,5.72,0.0
2018,6,3,19,45,20.5,3.0,4.0,13.65,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,45,46.0,6.0,4.35,10.8,7.0,0.0,0.0
2018,6,4,5,0,92.0,12.0,4.4,10.8,14.0,11.44,0.0
2018,6,4,5,15,198.5,23.5,4.4,11.1,41.5,19.24,5.57
2018,6,4,5,30,305.0,35.0,4.4,11.4,69.0,27.96,18.38
2018,6,4,5,45,417.0,43.0,4.45,11.75,114.0,32.96,23.59
2018,6,4,6,0,529.0,51.0,4.5,12.1,159.0,66.89,36.02
2018,6,4,6,15,585.0,57.0,4.55,12.5,206.5,111.8,64.68
2018,6,4,6,30,641.0,63.0,4.6,12.9,254.0,163.26,105.52
2018,6,4,6,45,681.5,68.0,4.65,13.25,305.0,216.66,152.33
2018,6,4,7,0,722.0,73.0,4.7,13.6,356.0,276.1,205.59
2018,6,4,7,15,762.5,75.0,4.65,13.95,410.0,334.73,258.16
2018,6,4,7,30,803.0,77.0,4.6,14.3,464.0,397.07,312.93
2018,6,4,7,45,824.5,80.0,4.6,14.65,514.0,455.16,363.26
2018,6,4,8,0,846.0,83.0,4.6,15.0,564.0,514.45,412.99
2018,6,4,8,15,847.5,90.5,4.6,15.3,607.0,567.07,456.02
2018,6,4,8,30,849.0,98.0,4.6,15.6,650.0,619.03,497.11
2018,6,4,8,45,841.5,109.5,4.55,15.95,687.5,667.03,533.49
2018,6,4,9,0,834.0,121.0,4.5,16.3,725.0,712.28,566.66
2018,6,4,9,15,878.5,109.0,4.5,16.55,775.5,766.94,605.66
2018,6,4,9,30,923.0,97.0,4.5,16.8,826.0,824.93,645.75
2018,6,4,9,45,930.0,99.5,4.55,17.0,860.5,867.29,674.49
2018,6,4,10,0,937.0,102.0,4.6,17.2,895.0,907.18,701.35
2018,6,4,10,15,940.5,105.0,4.6,17.3,922.5,941.83,724.24
2018,6,4,10,30,944.0,108.0,4.6,17.4,950.0,973.45,744.92
2018,6,4,10,45,948.5,108.5,4.65,17.55,971.0,1000.32,762.54
2018,6,4,11,0,953.0,109.0,4.7,17.7,992.0,1023.93,777.96
2018,6,4,11,15,959.0,107.5,4.75,17.7,1007.0,1043.62,791.21
2018,6,4,11,30,965.0,106.0,4.8,17.7,1022.0,1059.87,802.22
2018,6,4,11,45,966.0,106.0,4.8,17.7,1028.5,1069.13,808.14
2018,6,4,12,0,967.0,106.0,4.8,17.7,1035.0,1074.72,811.71
2018,6,4,12,15,966.0,107.0,4.85,17.7,1034.0,1075.62,812.73
2018,6,4,12,30,965.0,108.0,4.9,17.7,1033.0,1072.83,811.39
2018,6,4,12,45,962.5,108.0,4.9,17.7,1024.0,1063.87,805.52
2018,6,4,13,0,960.0,108.0,4.9,17.7,1015.0,1051.29,797.33
2018,6,4,13,15,957.5,107.5,4.95,17.65,999.5,1034.64,787.04
2018,6,4,13,30,955.0,107.0,5.0,17.6,984.0,1014.49,774.4
2018,6,4,13,45,947.0,108.0,5.0,17.55,960.0,987.37,756.53
2018,6,4,14,0,939.0,109.0,5.0,17.5,936.0,957.22,736.55
2018,6,4,14,15,910.5,118.0,5.0,17.35,898.5,914.4,707.82
2018,6,4,14,30,882.0,127.0,5.0,17.2,861.0,870.1,677.83
2018,6,4,14,45,889.5,116.5,5.05,17.1,830.5,834.45,653.97
2018,6,4,15,0,897.0,106.0,5.1,17.0,800.0,795.44,627.37
2018,6,4,15,15,897.0,99.5,5.1,17.0,763.0,751.74,596.55
2018,6,4,15,30,897.0,93.0,5.1,17.0,726.0,705.56,563.14
2018,6,4,15,45,879.0,91.5,5.1,16.55,679.5,650.7,521.57
2018,6,4,16,0,861.0,90.0,5.1,16.1,633.0,595.43,478.51
2018,6,4,16,15,843.0,87.5,5.05,15.75,585.0,539.14,433.05
2018,6,4,16,30,825.0,85.0,5.0,15.4,537.0,482.53,385.99
2018,6,4,16,45,802.0,82.0,5.0,15.05,487.0,423.8,335.92
2018,6,4,17,0,779.0,79.0,5.0,14.7,437.0,366.39,285.49
2018,6,4,17,15,742.5,76.0,4.95,14.25,385.0,306.37,232.12
2018,6,4,17,30,706.0,73.0,4.9,13.8,333.0,247.86,179.53
2018,6,4,17,45,655.0,69.0,4.9,13.3,282.0,190.91,129.43
2018,6,4,18,0,604.0,65.0,4.9,12.8,231.0,139.59,86.53
2018,6,4,18,15,529.5,59.0,4.8,12.4,183.0,90.5,51.37
2018,6,4,18,30,455.0,53.0,4.7,12.0,135.0,50.32,31.08
2018,6,4,18,45,345.0,43.5,4.6,11.55,95.0,34.76,24.85
2018,6,4,19,0,235.0,34.0,4.5,11.1,55.0,26.8,15.98
2018,6,4,19,15,130.0,20.0,4.45,10.9,30.5,15.99,0.0
2018,6,4,19,30,25.0,6.0,4.4,10.7,6.0,5.72,0.0
2018,6,4,19,45,12.5,3.0,4.35,10.45,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.0,4.55,9.0,6.5,0.0,0.0
2018,6,5,5,0,51.0,12.0,4.6,9.1,13.0,11.44,0.0
2018,6,5,5,15,149.5,26.5,4.6,9.4,41.0,20.99,6.96
2018,6,5,5,30,248.0,41.0,4.6,9.7,69.0,31.98,22.02
2018,6,5,5,45,333.0,52.0,4.6,10.0,109.0,39.72,29.8
2018,6,5,6,0,418.0,63.0,4.6,10.3,149.0,72.33,44.29
2018,6,5,6,15,487.0,71.5,4.6,10.75,197.5,114.27,71.52
2018,6,5,6,30,556.0,80.0,4.6,11.2,246.0,164.45,110.9
2018,6,5,6,45,585.0,87.5,4.6,11.6,291.0,212.7,153.49
2018,6,5,7,0,614.0,95.0,4.6,12.0,336.0,264.04,199.78
2018,6,5,7,15,657.0,99.5,4.5,12.45,389.0,320.17,249.54
2018,6,5,7,30,700.0,104.0,4.4,12.9,442.0,380.44,301.94
2018,6,5,7,45,721.0,109.0,4.35,13.3,489.5,435.07,348.96
2018,6,5,8,0,742.0,114.0,4.3,13.7,537.0,490.83,395.46
2018,6,5,8,15,751.0,122.5,4.2,14.2,581.0,544.2,438.26
2018,6,5,8,30,760.0,131.0,4.1,14.7,625.0,597.01,479.17
2018,6,5,8,45,776.0,135.5,4.05,15.15,669.5,649.38,518.9
2018,6,5,9,0,792.0,140.0,4.0,15.6,714.0,701.19,557.07
2018,6,5,9,15,762.0,164.0,3.95,16.05,740.0,738.7,582.73
2018,6,5,9,30,732.0,188.0,3.9,16.5,766.0,770.94,603.91
2018,6,5,9,45,747.5,190.0,3.8,16.95,802.0,814.06,632.98
2018,6,5,10,0,763.0,192.0,3.7,17.4,838.0,855.84,659.8
2018,6,5,10,15,838.0,155.5,3.7,17.75,886.0,906.78,693.38
2018,6,5,10,30,913.0,119.0,3.7,18.1,934.0,955.68,725.0
2018,6,5,10,45,865.0,154.0,3.7,18.4,940.0,966.55,730.5
2018,6,5,11,0,817.0,189.0,3.7,18.7,946.0,980.86,738.72
2018,6,5,11,15,852.0,169.5,3.75,18.8,969.5,1009.09,757.27
2018,6,5,11,30,887.0,150.0,3.8,18.9,993.0,1026.19,768.22
2018,6,5,11,45,917.5,130.5,3.85,18.95,1007.5,1045.02,780.63
2018,6,5,12,0,948.0,111.0,3.9,19.0,1022.0,1060.43,790.82
2018,6,5,12,15,893.0,149.0,3.95,19.0,1006.5,1043.91,779.99
2018,6,5,12,30,838.0,187.0,4.0,19.0,991.0,1033.73,773.73
2018,6,5,12,45,845.5,180.0,4.1,19.0,985.0,1028.37,771.07
2018,6,5,13,0,853.0,173.0,4.2,19.0,979.0,1019.53,766.09
2018,6,5,13,15,891.0,144.5,4.25,18.95,974.5,1007.08,758.61
2018,6,5,13,30,929.0,116.0,4.3,18.9,970.0,998.89,754.11
2018,6,5,13,45,926.0,113.5,4.35,18.85,947.5,973.49,737.88
2018,6,5,14,0,923.0,111.0,4.4,18.8,925.0,944.91,719.62
2018,6,5,14,15,906.5,115.5,4.45,18.65,893.5,908.53,696.2
2018,6,5,14,30,890.0,120.0,4.5,18.5,862.0,870.04,671.1
2018,6,5,14,45,877.0,119.5,4.55,18.35,825.0,827.6,642.88
2018,6,5,15,0,864.0,119.0,4.6,18.2,788.0,783.38,613.02
2018,6,5,15,15,861.5,112.5,4.6,18.2,750.5,739.32,582.29
2018,6,5,15,30,859.0,106.0,4.6,18.2,713.0,693.08,548.61
2018,6,5,15,45,850.5,100.0,4.65,17.75,669.5,641.54,510.37
2018,6,5,16,0,842.0,94.0,4.7,17.3,626.0,589.39,470.41
2018,6,5,16,15,823.0,92.0,4.7,16.95,578.5,533.52,425.85
2018,6,5,16,30,804.0,90.0,4.7,16.6,531.0,477.98,380.16
2018,6,5,16,45,781.0,86.0,4.7,16.25,481.5,419.4,330.7
2018,6,5,17,0,758.0,82.0,4.7,15.9,432.0,362.18,280.91
2018,6,5,17,15,718.0,77.5,4.65,15.35,378.0,300.8,227.12
2018,6,5,17,30,678.0,73.0,4.6,14.8,324.0,241.38,174.42
2018,6,5,17,45,637.0,68.5,4.55,14.3,276.5,187.56,126.89
2018,6,5,18,0,596.0,64.0,4.5,13.8,229.0,138.21,85.35
2018,6,5,18,15,531.5,58.0,4.45,13.25,183.0,90.33,50.85
2018,6,5,18,30,467.0,52.0,4.4,12.7,137.0,50.15,30.35
2018,6,5,18,45,366.5,42.5,4.3,12.2,97.0,33.71,23.89
2018,6,5,19,0,266.0,33.0,4.2,11.7,57.0,27.33,16.55
2018,6,5,19,15,153.5,20.5,4.1,11.4,32.5,16.39,0.0
2018,6,5,19,30,41.0,8.0,4.0,11.1,8.0,7.63,0.0
2018,6,5,19,45,20.5,4.0,3.95,10.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,4,45,22.5,5.5,4.1,10.3,6.0,0.0,0.0
2018,6,6,5,0,45.0,11.0,4.1,10.4,12.0,10.48,0.0
2018,6,6,5,15,125.5,24.5,4.1,10.6,36.5,19.31,6.12
2018,6,6,5,30,206.0,38.0,4.1,10.8,61.0,29.48,19.79
2018,6,6,5,45,268.5,50.5,4.1,11.0,96.0,38.42,28.54
2018,6,6,6,0,331.0,63.0,4.1,11.2,131.0,66.66,41.89
2018,6,6,6,15,417.5,73.0,4.1,11.5,182.5,106.84,68.0
2018,6,6,6,30,504.0,83.0,4.1,11.8,234.0,158.31,107.66
2018,6,6,6,45,574.5,87.5,4.15,12.15,289.5,210.03,151.17
2018,6,6,7,0,645.0,92.0,4.2,12.5,345.0,269.65,202.9
2018,6,6,7,15,678.0,96.5,4.15,13.0,395.0,324.08,251.43
2018,6,6,7,30,711.0,101.0,4.1,13.5,445.0,381.5,301.54
2018,6,6,7,45,736.5,105.0,4.1,13.95,494.0,437.73,349.66
2018,6,6,8,0,762.0,109.0,4.1,14.4,543.0,496.44,398.3
2018,6,6,8,15,780.0,113.0,4.15,14.8,589.5,551.07,442.58
2018,6,6,8,30,798.0,117.0,4.2,15.2,636.0,605.93,485.76
2018,6,6,8,45,811.5,119.5,4.2,15.6,678.0,656.28,524.18
2018,6,6,9,0,825.0,122.0,4.2,16.0,720.0,705.86,561.04
2018,6,6,9,15,837.5,124.0,4.2,16.25,759.0,753.16,594.69
2018,6,6,9,30,850.0,126.0,4.2,16.5,798.0,799.08,626.14
2018,6,6,9,45,860.5,127.5,4.25,16.75,832.0,837.03,651.7
2018,6,6,10,0,871.0,129.0,4.3,17.0,866.0,876.61,678.23
2018,6,6,10,15,877.5,130.5,4.3,17.1,893.5,910.43,700.61
2018,6,6,10,30,884.0,132.0,4.3,17.2,921.0,941.6,721.14
2018,6,6,10,45,888.0,133.5,4.35,17.35,941.5,967.61,738.13
2018,6,6,11,0,892.0,135.0,4.4,17.5,962.0,990.57,753.16
2018,6,6,11,15,895.0,136.0,4.4,17.55,976.0,1008.89,764.9
2018,6,6,11,30,898.0,137.0,4.4,17.6,990.0,1023.93,774.49
2018,6,6,11,45,899.0,137.0,4.4,17.65,996.0,1032.67,779.9
2018,6,6,12,0,900.0,137.0,4.4,17.7,1002.0,1038.0,783.15
2018,6,6,12,15,891.0,143.5,4.4,17.7,999.0,1036.27,781.9
2018,6,6,12,30,882.0,150.0,4.4,17.7,996.0,1031.13,778.51
2018,6,6,12,45,868.5,157.5,4.4,17.65,985.0,1019.19,770.79
2018,6,6,13,0,855.0,165.0,4.4,17.6,974.0,1013.25,767.3
2018,6,6,13,15,850.5,164.5,4.4,17.5,958.5,995.89,756.19
2018,6,6,13,30,846.0,164.0,4.4,17.4,943.0,975.42,743.08
2018,6,6,13,45,839.5,163.0,4.4,17.25,920.0,949.6,726.44
2018,6,6,14,0,833.0,162.0,4.4,17.1,897.0,921.01,707.85
2018,6,6,14,15,823.5,161.0,4.4,16.9,868.0,887.2,685.65
2018,6,6,14,30,814.0,160.0,4.4,16.7,839.0,851.12,661.7
2018,6,6,14,45,802.0,158.0,4.4,16.5,804.0,810.0,633.91
2018,6,6,15,0,790.0,156.0,4.4,16.3,769.0,767.23,604.64
2018,6,6,15,15,776.0,152.5,4.4,16.3,729.0,720.14,570.27
2018,6,6,15,30,762.0,149.0,4.4,16.3,689.0,672.71,534.67
2018,6,6,15,45,741.0,147.5,4.45,15.65,645.0,621.08,496.45
2018,6,6,16,0,720.0,146.0,4.5,15.0,601.0,569.62,457.21
2018,6,6,16,15,693.0,143.0,4.45,14.55,553.5,513.97,412.92
2018,6,6,16,30,666.0,140.0,4.4,14.1,506.0,459.71,368.57
2018,6,6,16,45,634.0,134.5,4.4,13.65,457.0,402.65,320.98
2018,6,6,17,0,602.0,129.0,4.4,13.2,408.0,348.18,274.32
2018,6,6,17,15,562.5,121.5,4.35,12.75,358.0,292.36,225.83
2018,6,6,17,30,523.0,114.0,4.3,12.3,308.0,238.68,178.77
2018,6,6,17,45,471.0,104.5,4.25,11.85,259.5,186.76,134.13
2018,6,6,18,0,419.0,95.0,4.2,11.4,211.0,140.67,96.11
2018,6,6,18,15,350.0,82.5,4.1,11.1,166.5,96.63,63.64
2018,6,6,18,30,281.0,70.0,4.0,10.8,122.0,60.69,42.06
2018,6,6,18,45,198.0,54.0,3.9,10.5,85.5,43.19,32.44
2018,6,6,19,0,115.0,38.0,3.8,10.2,49.0,30.79,19.68
2018,6,6,19,15,61.5,22.0,3.75,10.1,27.5,18.14,0.0
2018,6,6,19,30,8.0,6.0,3.7,10.0,6.0,5.72,0.0
2018,6,6,19,45,4.0,3.0,3.6,9.85,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.4,12.0,10.48,0.0
2018,6,7,5,15,119.5,27.5,3.55,9.7,39.5,21.78,7.89
2018,6,7,5,30,207.0,44.0,3.6,10.0,67.0,34.37,24.11
2018,6,7,5,45,301.0,56.0,3.6,10.3,108.0,42.84,32.56
2018,6,7,6,0,395.0,68.0,3.6,10.6,149.0,73.71,46.2
2018,6,7,6,15,463.5,76.5,3.65,11.0,197.0,114.54,72.7
2018,6,7,6,30,532.0,85.0,3.7,11.4,245.0,164.54,111.79
2018,6,7,6,45,582.0,91.5,3.7,11.85,295.5,215.1,155.12
2018,6,7,7,0,632.0,98.0,3.7,12.3,346.0,271.22,204.37
2018,6,7,7,15,668.5,102.5,3.65,12.7,397.0,326.11,253.07
2018,6,7,7,30,705.0,107.0,3.6,13.1,448.0,384.4,303.75
2018,6,7,7,45,734.5,110.5,3.6,13.55,498.5,441.66,352.49
2018,6,7,8,0,764.0,114.0,3.6,14.0,549.0,500.92,401.4
2018,6,7,8,15,786.5,116.5,3.6,14.4,597.5,557.58,446.94
2018,6,7,8,30,809.0,119.0,3.6,14.8,646.0,614.01,490.97
2018,6,7,8,45,826.5,121.0,3.65,15.2,690.5,667.0,531.32
2018,6,7,9,0,844.0,123.0,3.7,15.6,735.0,719.55,570.3
2018,6,7,9,15,860.5,123.0,3.75,15.9,775.5,768.61,604.96
2018,6,7,9,30,877.0,123.0,3.8,16.2,816.0,813.03,635.11
2018,6,7,9,45,891.5,121.0,3.85,16.45,851.0,855.44,663.64
2018,6,7,10,0,906.0,119.0,3.9,16.7,886.0,896.01,690.6
2018,6,7,10,15,914.5,118.5,3.95,16.85,914.0,930.69,713.5
2018,6,7,10,30,923.0,118.0,4.0,17.0,942.0,962.7,734.49
2018,6,7,10,45,930.5,117.0,4.0,17.15,964.0,990.45,752.17
2018,6,7,11,0,938.0,116.0,4.0,17.3,986.0,1015.13,767.76
2018,6,7,11,15,941.5,116.0,4.05,17.3,1000.0,1033.74,780.02
2018,6,7,11,30,945.0,116.0,4.1,17.3,1014.0,1048.92,790.08
2018,6,7,11,45,947.0,115.5,4.1,17.35,1021.0,1058.6,796.07
2018,6,7,12,0,949.0,115.0,4.1,17.4,1028.0,1064.71,799.79
2018,6,7,12,15,947.5,116.5,4.1,17.4,1027.0,1065.72,800.39
2018,6,7,12,30,946.0,118.0,4.1,17.4,1026.0,1063.11,798.71
2018,6,7,12,45,942.0,119.0,4.1,17.35,1017.0,1053.95,792.92
2018,6,7,13,0,938.0,120.0,4.1,17.3,1008.0,1041.28,784.91
2018,6,7,13,15,936.0,118.5,4.1,17.25,992.5,1024.61,774.29
2018,6,7,13,30,934.0,117.0,4.1,17.2,977.0,1004.5,761.42
2018,6,7,13,45,930.5,115.0,4.1,17.15,954.5,979.16,745.01
2018,6,7,14,0,927.0,113.0,4.1,17.1,932.0,950.63,726.42
2018,6,7,14,15,920.5,112.0,4.05,17.0,903.0,917.45,704.4
2018,6,7,14,30,914.0,111.0,4.0,16.9,874.0,881.56,680.4
2018,6,7,14,45,896.5,112.5,4.0,16.75,835.5,836.79,650.31
2018,6,7,15,0,879.0,114.0,4.0,16.6,797.0,790.49,618.82
2018,6,7,15,15,877.5,108.0,4.0,16.6,760.0,747.14,588.77
2018,6,7,15,30,876.0,102.0,4.0,16.6,723.0,701.48,555.92
2018,6,7,15,45,858.0,100.0,3.95,16.15,676.5,647.19,515.25
2018,6,7,16,0,840.0,98.0,3.9,15.7,630.0,593.23,473.68
2018,6,7,16,15,820.5,93.5,3.9,15.4,580.5,534.76,427.32
2018,6,7,16,30,801.0,89.0,3.9,15.1,531.0,476.71,379.83
2018,6,7,16,45,776.5,87.5,3.85,14.8,483.0,420.16,331.97
2018,6,7,17,0,752.0,86.0,3.8,14.5,435.0,365.1,283.94
2018,6,7,17,15,716.5,81.0,3.75,14.1,382.5,303.25,229.71
2018,6,7,17,30,681.0,76.0,3.7,13.7,330.0,246.25,178.82
2018,6,7,17,45,638.5,71.0,3.7,13.3,281.5,191.45,130.47
2018,6,7,18,0,596.0,66.0,3.7,12.9,233.0,141.3,88.18
2018,6,7,18,15,530.0,59.5,3.6,12.45,186.0,92.75,52.86
2018,6,7,18,30,464.0,53.0,3.5,12.0,139.0,52.07,31.46
2018,6,7,18,45,365.0,43.5,3.4,11.6,99.0,34.45,24.67
2018,6,7,19,0,266.0,34.0,3.3,11.2,59.0,26.71,16.4
2018,6,7,19,15,153.5,21.0,3.25,11.0,33.5,16.75,0.0
2018,6,7,19,30,41.0,8.0,3.2,10.8,8.0,7.63,0.0
2018,6,7,19,45,20.5,4.0,3.15,10.55,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.95,9.4,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,3.0,9.5,14.0,11.44,0.0
2018,6,8,5,15,179.5,25.5,2.95,9.95,43.0,20.15,7.02
2018,6,8,5,30,289.0,39.0,2.9,10.4,72.0,30.36,20.63
2018,6,8,5,45,377.5,48.5,2.9,10.8,113.0,37.89,28.12
2018,6,8,6,0,466.0,58.0,2.9,11.2,154.0,69.38,40.4
2018,6,8,6,15,528.0,65.0,2.9,11.75,201.5,111.94,67.48
2018,6,8,6,30,590.0,72.0,2.9,12.3,249.0,161.83,106.49
2018,6,8,6,45,635.0,76.5,2.85,12.9,298.5,212.7,150.31
2018,6,8,7,0,680.0,81.0,2.8,13.5,348.0,268.43,199.39
2018,6,8,7,15,712.5,85.0,2.85,14.15,398.5,324.02,248.6
2018,6,8,7,30,745.0,89.0,2.9,14.8,449.0,383.91,300.29
2018,6,8,7,45,771.0,91.5,2.95,15.45,498.5,440.34,347.96
2018,6,8,8,0,797.0,94.0,3.0,16.1,548.0,498.34,395.35
2018,6,8,8,15,816.0,95.5,3.05,16.6,594.5,552.71,438.73
2018,6,8,8,30,835.0,97.0,3.1,17.1,641.0,607.3,480.93
2018,6,8,8,45,850.0,98.5,3.1,17.6,684.0,657.9,518.77
2018,6,8,9,0,865.0,100.0,3.1,18.1,727.0,708.61,555.36
2018,6,8,9,15,877.0,101.0,3.1,18.4,766.0,755.59,587.08
2018,6,8,9,30,889.0,102.0,3.1,18.7,805.0,801.06,617.27
2018,6,8,9,45,898.5,102.5,3.1,19.0,838.5,842.22,644.03
2018,6,8,10,0,908.0,103.0,3.1,19.3,872.0,881.21,669.0
2018,6,8,10,15,915.0,103.5,3.1,19.45,899.5,915.6,690.97
2018,6,8,10,30,922.0,104.0,3.1,19.6,927.0,947.27,710.97
2018,6,8,10,45,927.0,104.0,3.15,19.75,948.0,973.67,727.73
2018,6,8,11,0,932.0,104.0,3.2,19.9,969.0,996.93,742.42
2018,6,8,11,15,934.0,104.5,3.2,20.0,982.0,1014.52,753.15
2018,6,8,11,30,936.0,105.0,3.2,20.1,995.0,1028.67,761.69
2018,6,8,11,45,937.5,105.0,3.2,20.15,1001.5,1038.33,767.51
2018,6,8,12,0,939.0,105.0,3.2,20.2,1008.0,1044.43,771.15
2018,6,8,12,15,937.5,106.0,3.2,20.2,1007.0,1044.99,771.42
2018,6,8,12,30,936.0,107.0,3.2,20.2,1006.0,1041.97,769.51
2018,6,8,12,45,933.5,107.5,3.2,20.15,998.0,1033.91,764.58
2018,6,8,13,0,931.0,108.0,3.2,20.1,990.0,1022.35,757.47
2018,6,8,13,15,929.5,106.5,3.2,20.0,975.0,1006.29,747.64
2018,6,8,13,30,928.0,105.0,3.2,19.9,960.0,986.81,735.61
2018,6,8,13,45,926.0,102.5,3.2,19.8,938.5,962.52,720.4
2018,6,8,14,0,924.0,100.0,3.2,19.7,917.0,935.0,703.03
2018,6,8,14,15,919.5,98.0,3.2,19.5,889.0,902.69,682.6
2018,6,8,14,30,915.0,96.0,3.2,19.3,861.0,867.56,660.11
2018,6,8,14,45,909.5,93.0,3.15,19.15,827.0,827.96,633.9
2018,6,8,15,0,904.0,90.0,3.1,19.0,793.0,785.96,605.79
2018,6,8,15,15,894.0,88.0,3.1,19.0,753.5,739.49,574.14
2018,6,8,15,30,884.0,86.0,3.1,19.0,714.0,691.41,540.78
2018,6,8,15,45,873.0,83.0,3.05,18.5,670.5,640.3,503.29
2018,6,8,16,0,862.0,80.0,3.0,18.0,627.0,588.16,463.87
2018,6,8,16,15,847.5,77.0,2.95,17.7,580.5,533.36,420.8
2018,6,8,16,30,833.0,74.0,2.9,17.4,534.0,478.37,376.19
2018,6,8,16,45,812.0,71.0,2.8,17.1,485.0,420.68,327.95
2018,6,8,17,0,791.0,68.0,2.7,16.8,436.0,362.74,278.1
2018,6,8,17,15,759.0,65.0,2.65,16.4,385.0,303.62,226.41
2018,6,8,17,30,727.0,62.0,2.6,16.0,334.0,247.37,176.33
2018,6,8,17,45,683.5,58.5,2.55,15.6,284.5,191.46,127.35
2018,6,8,18,0,640.0,55.0,2.5,15.2,235.0,140.29,84.5
2018,6,8,18,15,575.5,50.0,2.45,14.75,188.0,88.56,46.92
2018,6,8,18,30,511.0,45.0,2.4,14.3,141.0,46.49,25.38
2018,6,8,18,45,412.0,37.5,2.35,13.85,100.5,28.82,19.56
2018,6,8,19,0,313.0,30.0,2.3,13.4,60.0,24.08,14.19
2018,6,8,19,15,187.0,19.0,2.3,13.2,34.5,15.59,0.0
2018,6,8,19,30,61.0,8.0,2.3,13.0,9.0,7.63,0.0
2018,6,8,19,45,30.5,4.0,2.25,12.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.0,3.0,10.55,5.5,0.0,0.0
2018,6,9,5,0,23.0,10.0,3.1,10.6,11.0,9.53,0.0
2018,6,9,5,15,59.5,24.5,3.15,10.6,30.5,20.28,7.19
2018,6,9,5,30,96.0,39.0,3.2,10.6,50.0,31.74,21.81
2018,6,9,5,45,129.0,56.5,3.25,10.65,78.5,45.1,34.53
2018,6,9,6,0,162.0,74.0,3.3,10.7,107.0,68.92,48.96
2018,6,9,6,15,198.0,91.5,3.3,10.75,143.0,99.71,71.69
2018,6,9,6,30,234.0,109.0,3.3,10.8,179.0,134.94,100.02
2018,6,9,6,45,283.0,124.0,3.3,10.85,224.5,175.22,133.4
2018,6,9,7,0,332.0,139.0,3.3,10.9,270.0,221.11,172.35
2018,6,9,7,15,376.5,151.5,3.35,11.1,319.0,269.77,213.96
2018,6,9,7,30,421.0,164.0,3.4,11.3,368.0,322.6,258.77
2018,6,9,7,45,421.5,183.5,3.4,11.45,406.0,366.56,296.13
2018,6,9,8,0,422.0,203.0,3.4,11.6,444.0,410.07,332.11
2018,6,9,8,15,477.5,203.0,3.45,11.85,497.0,465.2,376.76
2018,6,9,8,30,533.0,203.0,3.5,12.1,550.0,524.79,424.14
2018,6,9,8,45,501.0,232.0,3.5,12.3,575.5,559.25,449.94
2018,6,9,9,0,469.0,261.0,3.5,12.5,601.0,589.64,471.97
2018,6,9,9,15,500.5,268.0,3.55,12.8,648.5,641.97,511.23
2018,6,9,9,30,532.0,275.0,3.6,13.1,696.0,695.43,550.53
2018,6,9,9,45,533.5,292.0,3.65,13.35,729.0,734.89,578.31
2018,6,9,10,0,535.0,309.0,3.7,13.6,762.0,772.78,604.62
2018,6,9,10,15,529.0,326.0,3.8,13.85,786.0,802.38,624.74
2018,6,9,10,30,523.0,343.0,3.9,14.1,810.0,829.76,643.14
2018,6,9,10,45,514.0,358.5,4.0,14.4,826.5,850.64,656.66
2018,6,9,11,0,505.0,374.0,4.1,14.7,843.0,869.12,668.46
2018,6,9,11,15,543.5,360.5,4.2,14.8,872.0,902.81,693.11
2018,6,9,11,30,582.0,347.0,4.3,14.9,901.0,935.13,716.69
2018,6,9,11,45,682.5,286.0,4.35,15.0,940.0,980.31,751.31
2018,6,9,12,0,783.0,225.0,4.4,15.1,979.0,1023.38,781.45
2018,6,9,12,15,856.0,176.5,4.45,15.15,1000.0,1042.45,794.5
2018,6,9,12,30,929.0,128.0,4.5,15.2,1021.0,1055.66,803.81
2018,6,9,12,45,934.0,124.0,4.55,15.25,1015.5,1050.66,800.83
2018,6,9,13,0,939.0,120.0,4.6,15.3,1010.0,1042.01,795.59
2018,6,9,13,15,871.5,159.0,4.65,15.3,974.5,1001.88,768.83
2018,6,9,13,30,804.0,198.0,4.7,15.3,939.0,969.21,747.29
2018,6,9,13,45,792.0,198.0,4.7,15.25,913.5,940.27,727.94
2018,6,9,14,0,780.0,198.0,4.7,15.2,888.0,908.94,706.8
2018,6,9,14,15,660.0,246.0,4.75,15.05,817.0,832.76,652.39
2018,6,9,14,30,540.0,294.0,4.8,14.9,746.0,754.7,593.71
2018,6,9,14,45,616.0,245.0,4.85,14.8,740.5,748.85,592.87
2018,6,9,15,0,692.0,196.0,4.9,14.7,735.0,734.28,584.87
2018,6,9,15,15,775.0,151.0,4.9,14.7,725.5,718.9,575.37
2018,6,9,15,30,858.0,106.0,4.9,14.7,716.0,694.06,558.09
2018,6,9,15,45,846.0,100.0,4.9,14.35,670.0,640.56,517.16
2018,6,9,16,0,834.0,94.0,4.9,14.0,624.0,586.76,474.94
2018,6,9,16,15,810.5,92.0,4.85,13.8,575.0,529.04,427.93
2018,6,9,16,30,787.0,90.0,4.8,13.6,526.0,472.13,380.3
2018,6,9,16,45,701.0,98.0,4.8,13.35,459.5,397.94,318.13
2018,6,9,17,0,615.0,106.0,4.8,13.1,393.0,332.82,262.59
2018,6,9,17,15,553.5,104.5,4.75,12.85,340.5,275.08,212.4
2018,6,9,17,30,492.0,103.0,4.7,12.6,288.0,222.25,166.39
2018,6,9,17,45,456.0,91.0,4.65,12.35,243.0,173.27,123.44
2018,6,9,18,0,420.0,79.0,4.6,12.1,198.0,128.36,85.47
2018,6,9,18,15,407.0,65.5,4.55,11.8,162.0,88.34,53.94
2018,6,9,18,30,394.0,52.0,4.5,11.5,126.0,50.45,30.74
2018,6,9,18,45,313.0,42.5,4.4,11.25,90.5,33.24,23.68
2018,6,9,19,0,232.0,33.0,4.3,11.0,55.0,25.79,15.87
2018,6,9,19,15,134.0,20.5,4.25,10.85,31.5,16.27,0.0
2018,6,9,19,30,36.0,8.0,4.2,10.7,8.0,7.63,0.0
2018,6,9,19,45,18.0,4.0,4.15,10.55,4.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,32.5,5.5,3.1,7.4,6.5,0.0,0.0
2018,6,10,5,0,65.0,11.0,3.1,7.5,13.0,10.48,0.0
2018,6,10,5,15,178.0,24.5,3.05,7.95,42.0,19.31,6.79
2018,6,10,5,30,291.0,38.0,3.0,8.4,71.0,30.7,21.14
2018,6,10,5,45,392.0,47.0,2.95,8.8,114.5,36.47,27.09
2018,6,10,6,0,493.0,56.0,2.9,9.2,158.0,68.3,39.2
2018,6,10,6,15,555.0,63.0,2.85,9.9,206.5,112.36,67.21
2018,6,10,6,30,617.0,70.0,2.8,10.6,255.0,163.72,107.54
2018,6,10,6,45,661.0,74.5,2.75,11.3,305.5,215.85,152.72
2018,6,10,7,0,705.0,79.0,2.7,12.0,356.0,272.69,203.07
2018,6,10,7,15,735.5,82.5,2.65,12.7,406.5,330.12,254.05
2018,6,10,7,30,766.0,86.0,2.6,13.4,457.0,388.27,304.49
2018,6,10,7,45,789.0,89.0,2.6,14.1,506.0,444.92,352.39
2018,6,10,8,0,812.0,92.0,2.6,14.8,555.0,502.79,399.59
2018,6,10,8,15,830.5,94.5,2.55,15.3,602.5,558.6,443.73
2018,6,10,8,30,849.0,97.0,2.5,15.8,650.0,613.76,485.86
2018,6,10,8,45,862.5,99.0,2.45,16.3,693.0,665.37,523.93
2018,6,10,9,0,876.0,101.0,2.4,16.8,736.0,716.09,559.96
2018,6,10,9,15,887.0,102.0,2.45,17.1,774.5,762.81,591.44
2018,6,10,9,30,898.0,103.0,2.5,17.4,813.0,807.91,621.39
2018,6,10,9,45,907.0,103.0,2.5,17.7,846.0,848.52,647.49
2018,6,10,10,0,916.0,103.0,2.5,18.0,879.0,886.89,671.77
2018,6,10,10,15,923.5,102.0,2.65,18.15,906.0,920.5,694.24
2018,6,10,10,30,931.0,101.0,2.8,18.3,933.0,951.39,714.86
2018,6,10,10,45,937.5,100.0,2.9,18.4,954.0,978.44,732.61
2018,6,10,11,0,944.0,99.0,3.0,18.5,975.0,1002.39,748.34
2018,6,10,11,15,947.0,98.0,3.15,18.5,988.0,1019.7,760.44
2018,6,10,11,30,950.0,97.0,3.3,18.5,1001.0,1033.56,770.37
2018,6,10,11,45,952.5,96.0,3.4,18.45,1007.5,1043.4,777.48
2018,6,10,12,0,955.0,95.0,3.5,18.4,1014.0,1049.66,782.35
2018,6,10,12,15,954.0,95.5,3.6,18.35,1013.0,1050.33,783.64
2018,6,10,12,30,953.0,96.0,3.7,18.3,1012.0,1047.36,782.65
2018,6,10,12,45,950.5,96.0,3.75,18.2,1003.5,1038.79,777.8
2018,6,10,13,0,948.0,96.0,3.8,18.1,995.0,1026.65,770.69
2018,6,10,13,15,946.0,94.5,3.85,18.0,979.5,1009.97,760.58
2018,6,10,13,30,944.0,93.0,3.9,17.9,964.0,989.82,748.18
2018,6,10,13,45,941.0,91.0,3.95,17.8,942.0,964.86,732.5
2018,6,10,14,0,938.0,89.0,4.0,17.7,920.0,936.67,714.57
2018,6,10,14,15,932.0,87.5,4.05,17.55,891.0,903.28,693.06
2018,6,10,14,30,926.0,86.0,4.1,17.4,862.0,867.13,669.44
2018,6,10,14,45,919.5,84.0,4.1,17.3,828.0,827.47,642.76
2018,6,10,15,0,913.0,82.0,4.1,17.2,794.0,785.45,614.15
2018,6,10,15,15,903.0,81.0,4.1,17.2,755.0,739.75,582.33
2018,6,10,15,30,893.0,80.0,4.1,17.2,716.0,692.41,548.94
2018,6,10,15,45,881.0,77.5,4.15,16.75,672.5,640.87,510.71
2018,6,10,16,0,869.0,75.0,4.2,16.3,629.0,588.37,470.39
2018,6,10,16,15,853.0,72.5,4.2,16.0,582.0,533.02,426.19
2018,6,10,16,30,837.0,70.0,4.2,15.7,535.0,477.62,380.53
2018,6,10,16,45,816.5,67.5,4.25,15.4,486.0,420.52,332.14
2018,6,10,17,0,796.0,65.0,4.3,15.1,437.0,364.38,283.0
2018,6,10,17,15,768.0,62.0,4.25,14.75,387.5,304.97,230.05
2018,6,10,17,30,740.0,59.0,4.2,14.4,338.0,249.28,179.47
2018,6,10,17,45,700.5,55.0,4.2,14.0,288.5,192.96,129.23
2018,6,10,18,0,661.0,51.0,4.2,13.6,239.0,140.89,84.79
2018,6,10,18,15,602.5,47.0,4.05,13.2,192.5,91.67,48.58
2018,6,10,18,30,544.0,43.0,3.9,12.8,146.0,46.78,24.53
2018,6,10,18,45,451.5,36.0,3.8,12.4,105.0,27.39,18.45
2018,6,10,19,0,359.0,29.0,3.7,12.0,64.0,23.01,13.57
2018,6,10,19,15,219.5,19.0,3.65,11.75,37.0,15.46,0.0
2018,6,10,19,30,80.0,9.0,3.6,11.5,10.0,8.58,0.0
2018,6,10,19,45,40.0,4.5,3.5,11.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,11,4,45,54.0,6.0,2.65,10.3,7.5,0.0,0.0
2018,6,11,5,0,108.0,12.0,2.6,10.4,15.0,11.44,0.0
2018,6,11,5,15,241.0,22.5,2.6,10.85,45.5,18.13,5.95
2018,6,11,5,30,374.0,33.0,2.6,11.3,76.0,25.97,16.79
2018,6,11,5,45,453.0,40.5,2.55,11.7,117.0,30.63,21.59
2018,6,11,6,0,532.0,48.0,2.5,12.1,158.0,62.63,32.91
2018,6,11,6,15,595.5,52.5,2.45,12.75,206.5,106.82,60.06
2018,6,11,6,30,659.0,57.0,2.4,13.4,255.0,160.4,101.74
2018,6,11,6,45,697.5,62.0,2.4,14.1,305.5,213.82,147.94
2018,6,11,7,0,736.0,67.0,2.4,14.8,356.0,271.31,198.74
2018,6,11,7,15,764.0,70.0,2.35,15.5,406.0,327.14,248.18
2018,6,11,7,30,792.0,73.0,2.3,16.2,456.0,385.29,298.27
2018,6,11,7,45,813.0,76.0,2.3,16.9,505.5,442.32,346.07
2018,6,11,8,0,834.0,79.0,2.3,17.6,555.0,500.69,393.16
2018,6,11,8,15,850.0,81.5,2.3,18.05,601.5,555.71,436.45
2018,6,11,8,30,866.0,84.0,2.3,18.5,648.0,610.58,478.15
2018,6,11,8,45,877.5,86.5,2.3,18.95,691.0,662.13,516.05
2018,6,11,9,0,889.0,89.0,2.3,19.4,734.0,712.58,551.43
2018,6,11,9,15,895.0,93.0,2.35,19.8,772.0,759.13,582.24
2018,6,11,9,30,901.0,97.0,2.4,20.2,810.0,803.66,611.21
2018,6,11,9,45,904.0,102.0,2.45,20.55,842.5,844.5,637.42
2018,6,11,10,0,907.0,107.0,2.5,20.9,875.0,882.71,661.6
2018,6,11,10,15,913.0,108.0,2.55,21.15,902.5,916.76,683.04
2018,6,11,10,30,919.0,109.0,2.6,21.4,930.0,948.04,702.55
2018,6,11,10,45,923.5,110.0,2.7,21.7,951.5,974.99,719.45
2018,6,11,11,0,928.0,111.0,2.8,22.0,973.0,998.8,734.31
2018,6,11,11,15,931.0,111.5,2.9,22.15,987.0,1017.4,746.23
2018,6,11,11,30,934.0,112.0,3.0,22.3,1001.0,1032.6,756.05
2018,6,11,11,45,936.0,112.0,3.1,22.45,1008.0,1042.85,762.76
2018,6,11,12,0,938.0,112.0,3.2,22.6,1015.0,1049.58,767.31
2018,6,11,12,15,940.0,110.5,3.3,22.65,1015.0,1051.26,769.0
2018,6,11,12,30,942.0,109.0,3.4,22.7,1015.0,1049.35,768.49
2018,6,11,12,45,943.0,107.0,3.55,22.8,1007.5,1042.36,765.01
2018,6,11,13,0,944.0,105.0,3.7,22.9,1000.0,1031.77,759.23
2018,6,11,13,15,941.5,104.0,3.8,22.85,985.0,1015.24,749.65
2018,6,11,13,30,939.0,103.0,3.9,22.8,970.0,995.27,737.83
2018,6,11,13,45,935.0,102.0,4.0,22.8,948.0,970.58,722.68
2018,6,11,14,0,931.0,101.0,4.1,22.8,926.0,942.73,705.34
2018,6,11,14,15,925.0,99.5,4.15,22.75,897.5,909.6,684.18
2018,6,11,14,30,919.0,98.0,4.2,22.7,869.0,873.71,660.98
2018,6,11,14,45,911.5,96.5,4.25,22.65,835.0,834.05,634.95
2018,6,11,15,0,904.0,95.0,4.3,22.6,801.0,792.11,607.05
2018,6,11,15,15,893.5,93.5,4.3,22.6,761.5,745.93,575.52
2018,6,11,15,30,883.0,92.0,4.3,22.6,722.0,698.15,542.22
2018,6,11,15,45,870.0,89.5,4.35,22.25,678.0,646.44,504.32
2018,6,11,16,0,857.0,87.0,4.4,21.9,634.0,593.87,464.75
2018,6,11,16,15,839.0,84.5,4.4,21.6,586.5,538.01,421.16
2018,6,11,16,30,821.0,82.0,4.4,21.3,539.0,481.88,376.0
2018,6,11,16,45,800.5,78.5,4.4,20.95,490.0,424.18,328.27
2018,6,11,17,0,780.0,75.0,4.4,20.6,441.0,367.51,279.9
2018,6,11,17,15,750.5,71.5,4.35,19.95,391.0,309.28,229.46
2018,6,11,17,30,721.0,68.0,4.3,19.3,341.0,253.64,180.35
2018,6,11,17,45,679.0,64.0,4.3,18.7,291.0,197.83,131.82
2018,6,11,18,0,637.0,60.0,4.3,18.1,241.0,144.28,87.17
2018,6,11,18,15,575.5,54.0,4.25,17.4,193.5,94.01,50.66
2018,6,11,18,30,514.0,48.0,4.2,16.7,146.0,50.97,27.83
2018,6,11,18,45,418.5,40.5,4.1,16.0,105.5,31.35,21.59
2018,6,11,19,0,323.0,33.0,4.0,15.3,65.0,26.77,16.52
2018,6,11,19,15,193.5,21.0,4.0,14.95,37.5,17.37,0.0
2018,6,11,19,30,64.0,9.0,4.0,14.6,10.0,8.58,0.0
2018,6,11,19,45,32.0,4.5,3.95,14.25,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,12,4,45,63.5,7.0,3.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,127.0,14.0,3.2,12.9,17.0,13.34,0.0
2018,6,12,5,15,270.0,23.5,3.15,13.65,48.5,19.12,6.48
2018,6,12,5,30,413.0,33.0,3.1,14.4,80.0,26.01,16.57
2018,6,12,5,45,499.0,39.0,3.05,15.15,123.0,29.37,20.15
2018,6,12,6,0,585.0,45.0,3.0,15.9,166.0,64.59,32.69
2018,6,12,6,15,639.5,50.5,2.95,16.4,215.0,111.46,61.26
2018,6,12,6,30,694.0,56.0,2.9,16.9,264.0,164.73,102.48
2018,6,12,6,45,731.5,59.5,2.9,17.4,314.5,218.5,148.74
2018,6,12,7,0,769.0,63.0,2.9,17.9,365.0,276.19,199.61
2018,6,12,7,15,796.0,66.0,2.95,18.45,416.0,333.5,250.3
2018,6,12,7,30,823.0,69.0,3.0,19.0,467.0,394.17,302.56
2018,6,12,7,45,843.0,71.5,3.05,19.55,516.5,451.54,350.85
2018,6,12,8,0,863.0,74.0,3.1,20.1,566.0,509.71,398.14
2018,6,12,8,15,878.0,76.5,3.15,20.6,613.0,565.61,442.24
2018,6,12,8,30,893.0,79.0,3.2,21.1,660.0,621.25,484.66
2018,6,12,8,45,904.5,81.0,3.25,21.55,703.5,673.55,523.44
2018,6,12,9,0,916.0,83.0,3.3,22.0,747.0,724.7,559.44
2018,6,12,9,15,925.5,84.5,3.4,22.2,786.0,772.47,591.84
2018,6,12,9,30,935.0,86.0,3.5,22.4,825.0,818.41,622.62
2018,6,12,9,45,941.5,87.5,3.55,22.6,858.5,859.85,649.74
2018,6,12,10,0,948.0,89.0,3.6,22.8,892.0,898.8,674.92
2018,6,12,10,15,953.5,89.5,3.65,22.9,919.5,933.17,697.1
2018,6,12,10,30,959.0,90.0,3.7,23.0,947.0,964.62,717.24
2018,6,12,10,45,962.5,91.0,3.8,23.15,968.0,991.63,734.57
2018,6,12,11,0,966.0,92.0,3.9,23.3,989.0,1015.33,749.73
2018,6,12,11,15,968.0,93.0,3.95,23.3,1003.0,1034.15,761.83
2018,6,12,11,30,970.0,94.0,4.0,23.3,1017.0,1049.41,771.69
2018,6,12,11,45,972.0,94.5,4.05,23.35,1025.0,1060.55,778.81
2018,6,12,12,0,974.0,95.0,4.1,23.4,1033.0,1068.02,783.66
2018,6,12,12,15,974.5,95.0,4.2,23.3,1033.0,1069.8,785.71
2018,6,12,12,30,975.0,95.0,4.3,23.2,1033.0,1067.87,785.47
2018,6,12,12,45,974.0,94.5,4.35,23.15,1025.0,1060.24,781.11
2018,6,12,13,0,973.0,94.0,4.4,23.1,1017.0,1048.93,774.46
2018,6,12,13,15,970.0,94.0,4.45,23.0,1002.0,1032.56,764.69
2018,6,12,13,30,967.0,94.0,4.5,22.9,987.0,1012.68,752.66
2018,6,12,13,45,946.5,103.0,4.55,22.75,960.0,982.33,733.91
2018,6,12,14,0,926.0,112.0,4.6,22.6,933.0,949.45,713.37
2018,6,12,14,15,916.5,113.0,4.65,22.45,904.0,915.96,692.24
2018,6,12,14,30,907.0,114.0,4.7,22.3,875.0,879.94,669.16
2018,6,12,14,45,916.5,103.5,4.7,22.1,845.5,845.44,646.73
2018,6,12,15,0,926.0,93.0,4.7,21.9,816.0,807.34,621.56
2018,6,12,15,15,921.5,88.0,4.7,21.9,777.0,761.15,589.86
2018,6,12,15,30,917.0,83.0,4.7,21.9,738.0,712.8,556.25
2018,6,12,15,45,904.5,81.5,4.7,21.4,694.0,660.92,518.37
2018,6,12,16,0,892.0,80.0,4.7,20.9,650.0,608.06,478.38
2018,6,12,16,15,875.0,78.0,4.7,20.6,602.0,551.55,433.97
2018,6,12,16,30,858.0,76.0,4.7,20.3,554.0,495.03,388.14
2018,6,12,16,45,837.5,73.5,4.7,19.95,504.5,436.79,339.57
2018,6,12,17,0,817.0,71.0,4.7,19.6,455.0,378.2,289.26
2018,6,12,17,15,787.5,67.5,4.65,19.05,403.5,317.93,236.64
2018,6,12,17,30,758.0,64.0,4.6,18.5,352.0,260.2,185.29
2018,6,12,17,45,713.5,61.0,4.55,18.0,300.5,202.7,134.94
2018,6,12,18,0,669.0,58.0,4.5,17.5,249.0,150.01,90.77
2018,6,12,18,15,607.5,52.5,4.45,16.85,200.5,96.07,51.13
2018,6,12,18,30,546.0,47.0,4.4,16.2,152.0,51.55,27.47
2018,6,12,18,45,449.5,40.0,4.35,15.55,110.0,30.87,21.23
2018,6,12,19,0,353.0,33.0,4.3,14.9,68.0,26.71,16.57
2018,6,12,19,15,214.0,21.5,4.3,14.45,39.5,17.82,0.0
