Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,30,75.0,10.0,4.3,14.0,11.0,9.53,0.0
2018,6,12,19,45,37.5,5.0,4.3,13.6,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,12.39,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,19.59,6.87
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,27.87,18.33
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,31.55,22.28
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,63.48,32.78
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,109.33,60.89
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,163.86,103.55
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,217.6,150.3
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,275.45,202.01
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,331.96,252.95
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,390.6,304.63
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,448.72,354.55
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,506.54,402.67
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,562.17,447.8
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,617.59,491.35
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,669.11,530.77
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,719.46,567.55
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,766.82,600.2
2018,6,13,9,30,920.0,92.0,5.1,20.4,819.0,812.23,631.01
2018,6,13,9,45,925.5,94.0,5.1,20.75,852.0,852.84,657.89
2018,6,13,10,0,931.0,96.0,5.1,21.1,885.0,890.93,682.72
2018,6,13,10,15,937.0,97.0,5.05,21.3,912.5,925.76,705.13
2018,6,13,10,30,943.0,98.0,5.0,21.5,940.0,957.76,725.38
2018,6,13,10,45,947.5,98.5,5.0,21.7,961.5,984.84,742.51
2018,6,13,11,0,952.0,99.0,5.0,21.9,983.0,1008.72,757.42
2018,6,13,11,15,954.5,99.5,5.0,21.95,997.0,1027.32,769.24
2018,6,13,11,30,957.0,100.0,5.0,22.0,1011.0,1042.43,778.78
2018,6,13,11,45,958.5,100.0,5.0,22.05,1018.0,1052.49,785.02
2018,6,13,12,0,960.0,100.0,5.0,22.1,1025.0,1058.93,788.97
2018,6,13,12,15,956.0,102.5,5.05,22.0,1023.0,1058.78,789.53
2018,6,13,12,30,952.0,105.0,5.1,21.9,1021.0,1054.99,787.81
2018,6,13,12,45,945.0,108.0,5.1,21.85,1011.5,1045.16,781.55
2018,6,13,13,0,938.0,111.0,5.1,21.8,1002.0,1031.87,773.07
2018,6,13,13,15,935.5,111.0,5.15,21.6,987.5,1016.53,764.16
2018,6,13,13,30,933.0,111.0,5.2,21.4,973.0,997.79,752.96
2018,6,13,13,45,924.0,113.0,5.2,21.25,950.0,971.73,736.21
2018,6,13,14,0,915.0,115.0,5.2,21.1,927.0,942.76,717.45
2018,6,13,14,15,889.0,124.0,5.2,20.9,892.5,903.17,691.3
2018,6,13,14,30,863.0,133.0,5.2,20.7,858.0,861.99,663.86
2018,6,13,14,45,865.0,125.0,5.2,20.45,826.5,825.63,639.75
2018,6,13,15,0,867.0,117.0,5.2,20.2,795.0,786.41,613.31
2018,6,13,15,15,868.5,109.0,5.2,20.2,759.0,744.09,583.76
2018,6,13,15,30,870.0,101.0,5.2,20.2,723.0,699.22,551.49
2018,6,13,15,45,859.5,97.0,5.1,19.55,679.5,648.27,513.56
2018,6,13,16,0,849.0,93.0,5.0,18.9,636.0,596.24,473.74
2018,6,13,16,15,830.5,90.5,5.0,18.55,588.5,540.64,429.64
2018,6,13,16,30,812.0,88.0,5.0,18.2,541.0,484.73,383.96
2018,6,13,16,45,787.5,85.0,4.95,17.8,491.0,426.27,334.91
2018,6,13,17,0,763.0,82.0,4.9,17.4,441.0,369.28,285.68
2018,6,13,17,15,731.5,78.0,4.85,16.9,390.5,310.84,234.37
2018,6,13,17,30,700.0,74.0,4.8,16.4,340.0,253.31,183.17
2018,6,13,17,45,655.5,69.0,4.75,15.95,290.0,196.95,133.68
2018,6,13,18,0,611.0,64.0,4.7,15.5,240.0,145.42,90.24
2018,6,13,18,15,547.5,58.0,4.65,15.0,193.0,96.38,54.08
2018,6,13,18,30,484.0,52.0,4.6,14.5,146.0,54.82,31.34
2018,6,13,18,45,389.0,43.5,4.55,14.0,105.5,33.96,24.1
2018,6,13,19,0,294.0,35.0,4.5,13.5,65.0,28.56,18.29
2018,6,13,19,15,174.0,22.0,4.45,13.2,37.5,17.45,0.03
2018,6,13,19,30,54.0,9.0,4.4,12.9,10.0,8.58,0.0
2018,6,13,19,45,27.0,4.5,4.35,12.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,14,4,45,40.0,6.5,4.05,9.65,7.5,0.0,0.0
2018,6,14,5,0,80.0,13.0,4.0,9.8,15.0,12.39,0.0
2018,6,14,5,15,204.5,25.5,3.95,10.3,45.5,20.15,7.28
2018,6,14,5,30,329.0,38.0,3.9,10.8,76.0,30.74,20.93
2018,6,14,5,45,421.0,46.0,3.8,11.3,118.0,35.58,26.0
2018,6,14,6,0,513.0,54.0,3.7,11.8,160.0,66.07,36.81
2018,6,14,6,15,572.5,60.0,3.55,12.45,208.0,109.94,63.91
2018,6,14,6,30,632.0,66.0,3.4,13.1,256.0,160.77,103.39
2018,6,14,6,45,673.0,70.5,3.3,13.8,306.0,212.91,148.35
2018,6,14,7,0,714.0,75.0,3.2,14.5,356.0,271.25,199.76
2018,6,14,7,15,744.5,78.5,3.1,15.15,406.5,327.13,249.3
2018,6,14,7,30,775.0,82.0,3.0,15.8,457.0,385.65,299.9
2018,6,14,7,45,797.5,85.5,2.9,16.45,506.5,442.94,348.08
2018,6,14,8,0,820.0,89.0,2.8,17.1,556.0,501.41,395.43
2018,6,14,8,15,837.0,91.5,2.7,17.65,603.0,556.74,438.82
2018,6,14,8,30,854.0,94.0,2.6,18.2,650.0,611.4,480.1
2018,6,14,8,45,867.5,96.5,2.55,18.8,693.5,663.73,518.28
2018,6,14,9,0,881.0,99.0,2.5,19.4,737.0,715.17,554.42
2018,6,14,9,15,894.5,98.5,2.55,19.75,776.5,762.48,585.95
2018,6,14,9,30,908.0,98.0,2.6,20.1,816.0,808.36,616.06
2018,6,14,9,45,920.5,97.0,2.65,20.45,851.0,851.23,643.72
2018,6,14,10,0,933.0,96.0,2.7,20.8,886.0,892.09,669.71
2018,6,14,10,15,938.0,97.5,2.75,20.95,913.5,926.64,691.75
2018,6,14,10,30,943.0,99.0,2.8,21.1,941.0,958.29,711.8
2018,6,14,10,45,946.5,100.0,2.9,21.25,962.0,984.99,728.95
2018,6,14,11,0,950.0,101.0,3.0,21.4,983.0,1008.44,744.0
2018,6,14,11,15,951.5,102.5,3.1,21.4,997.0,1027.09,756.4
2018,6,14,11,30,953.0,104.0,3.2,21.4,1011.0,1042.23,766.62
2018,6,14,11,45,952.5,105.5,3.35,21.35,1017.5,1051.83,773.9
2018,6,14,12,0,952.0,107.0,3.5,21.3,1024.0,1057.8,778.95
2018,6,14,12,15,952.0,106.5,3.55,21.25,1023.5,1058.65,779.96
2018,6,14,12,30,952.0,106.0,3.6,21.2,1023.0,1055.89,778.75
2018,6,14,12,45,950.5,106.0,3.7,21.1,1015.0,1048.53,775.17
2018,6,14,13,0,949.0,106.0,3.8,21.0,1007.0,1037.6,769.32
2018,6,14,13,15,945.5,106.0,3.85,20.9,992.0,1021.21,759.55
2018,6,14,13,30,942.0,106.0,3.9,20.8,977.0,1001.4,747.57
2018,6,14,13,45,937.0,105.0,3.9,20.75,954.5,975.9,731.31
2018,6,14,14,0,932.0,104.0,3.9,20.7,932.0,947.26,712.94
2018,6,14,14,15,926.0,103.5,3.9,20.55,904.0,915.28,692.49
2018,6,14,14,30,920.0,103.0,3.9,20.4,876.0,880.53,670.01
2018,6,14,14,45,912.0,101.0,3.9,20.25,841.5,840.07,643.38
2018,6,14,15,0,904.0,99.0,3.9,20.1,807.0,797.37,614.92
2018,6,14,15,15,893.5,97.5,3.9,20.1,767.5,751.32,583.4
2018,6,14,15,30,883.0,96.0,3.9,20.1,728.0,703.66,550.03
2018,6,14,15,45,870.0,93.5,3.85,19.7,684.0,652.06,511.94
2018,6,14,16,0,857.0,91.0,3.8,19.3,640.0,599.58,472.11
2018,6,14,16,15,841.0,88.5,3.8,18.95,593.5,544.86,429.37
2018,6,14,16,30,825.0,86.0,3.8,18.6,547.0,489.72,384.91
2018,6,14,16,45,801.5,83.5,3.8,18.25,497.5,431.52,336.66
2018,6,14,17,0,778.0,81.0,3.8,17.9,448.0,374.64,288.0
2018,6,14,17,15,745.5,77.5,3.8,17.4,397.0,315.52,236.64
2018,6,14,17,30,713.0,74.0,3.8,16.9,346.0,259.33,186.9
2018,6,14,17,45,667.5,69.5,3.75,16.4,295.0,200.53,135.73
2018,6,14,18,0,622.0,65.0,3.7,15.9,244.0,148.58,92.14
2018,6,14,18,15,555.5,59.5,3.65,15.3,196.5,99.02,55.79
2018,6,14,18,30,489.0,54.0,3.6,14.7,149.0,57.31,33.04
2018,6,14,18,45,386.0,45.5,3.55,14.1,107.5,35.77,25.7
2018,6,14,19,0,283.0,37.0,3.5,13.5,66.0,28.97,18.71
2018,6,14,19,15,162.0,23.0,3.5,13.1,38.0,18.25,1.09
2018,6,14,19,30,41.0,9.0,3.5,12.7,10.0,8.58,0.0
2018,6,14,19,45,20.5,4.5,3.45,12.35,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,15,4,45,40.5,6.5,3.9,10.15,7.5,0.0,0.0
2018,6,15,5,0,81.0,13.0,3.9,10.4,15.0,12.39,0.0
2018,6,15,5,15,203.0,25.5,3.9,10.85,45.0,20.16,7.21
2018,6,15,5,30,325.0,38.0,3.9,11.3,75.0,30.75,20.88
2018,6,15,5,45,414.0,46.0,3.9,11.7,116.5,35.58,25.96
2018,6,15,6,0,503.0,54.0,3.9,12.1,158.0,65.25,36.49
2018,6,15,6,15,561.5,60.0,3.9,12.55,205.0,108.37,63.08
2018,6,15,6,30,620.0,66.0,3.9,13.0,252.0,158.35,101.95
2018,6,15,6,45,660.5,71.0,3.9,13.45,301.5,210.1,146.78
2018,6,15,7,0,701.0,76.0,3.9,13.9,351.0,266.16,196.67
2018,6,15,7,15,723.5,81.5,3.9,14.3,399.0,322.42,247.22
2018,6,15,7,30,746.0,87.0,3.9,14.7,447.0,378.57,296.74
2018,6,15,7,45,775.0,88.5,3.95,15.05,497.5,435.24,345.5
2018,6,15,8,0,804.0,90.0,4.0,15.4,548.0,493.79,394.4
2018,6,15,8,15,812.0,96.5,3.95,15.75,592.0,547.31,437.74
2018,6,15,8,30,820.0,103.0,3.9,16.1,636.0,600.05,479.04
2018,6,15,8,45,833.5,105.5,3.85,16.45,679.0,651.31,518.08
2018,6,15,9,0,847.0,108.0,3.8,16.8,722.0,699.86,554.05
2018,6,15,9,15,868.0,105.5,3.8,17.1,764.0,749.34,588.57
2018,6,15,9,30,889.0,103.0,3.8,17.4,806.0,798.04,621.64
2018,6,15,9,45,898.5,103.5,3.8,17.65,839.5,839.32,649.08
2018,6,15,10,0,908.0,104.0,3.8,17.9,873.0,878.44,674.76
2018,6,15,10,15,914.5,104.5,3.75,18.05,900.5,912.57,696.7
2018,6,15,10,30,921.0,105.0,3.7,18.2,928.0,943.97,716.6
2018,6,15,10,45,925.5,106.0,3.7,18.35,949.5,971.11,733.8
2018,6,15,11,0,930.0,107.0,3.7,18.5,971.0,995.11,748.85
2018,6,15,11,15,932.5,108.0,3.7,18.55,985.0,1013.93,760.71
2018,6,15,11,30,935.0,109.0,3.7,18.6,999.0,1029.34,770.37
2018,6,15,11,45,936.0,109.5,3.65,18.65,1006.0,1039.29,776.11
2018,6,15,12,0,937.0,110.0,3.6,18.7,1013.0,1045.72,779.62
2018,6,15,12,15,936.0,111.0,3.65,18.6,1012.5,1047.1,781.12
2018,6,15,12,30,935.0,112.0,3.7,18.5,1012.0,1044.93,780.41
2018,6,15,12,45,933.5,111.5,3.75,18.45,1004.5,1037.24,775.98
2018,6,15,13,0,932.0,111.0,3.8,18.4,997.0,1026.04,769.33
2018,6,15,13,15,929.0,111.0,3.9,18.25,982.5,1010.42,760.42
2018,6,15,13,30,926.0,111.0,4.0,18.1,968.0,991.43,749.25
2018,6,15,13,45,922.0,110.0,4.1,18.0,946.5,967.24,734.37
2018,6,15,14,0,918.0,109.0,4.2,17.9,925.0,939.94,717.27
2018,6,15,14,15,911.5,108.5,4.2,17.7,897.0,907.96,696.56
2018,6,15,14,30,905.0,108.0,4.2,17.5,869.0,873.28,673.86
2018,6,15,14,45,895.5,107.5,4.25,17.3,835.0,833.68,647.68
2018,6,15,15,0,886.0,107.0,4.3,17.1,801.0,791.97,619.75
2018,6,15,15,15,875.5,104.5,4.3,17.1,761.5,745.68,587.48
2018,6,15,15,30,865.0,102.0,4.3,17.1,722.0,697.83,553.14
2018,6,15,15,45,849.0,100.5,4.3,16.7,678.0,646.13,514.47
2018,6,15,16,0,833.0,99.0,4.3,16.3,634.0,594.56,474.77
2018,6,15,16,15,811.5,98.0,4.3,16.0,586.5,539.07,430.69
2018,6,15,16,30,790.0,97.0,4.3,15.7,539.0,484.14,385.72
2018,6,15,16,45,764.0,94.5,4.25,15.45,490.0,426.66,337.28
2018,6,15,17,0,738.0,92.0,4.2,15.2,441.0,369.26,287.66
2018,6,15,17,15,704.0,88.5,4.15,14.8,391.0,311.55,237.0
2018,6,15,17,30,670.0,85.0,4.1,14.4,341.0,256.96,188.28
2018,6,15,17,45,621.0,79.5,4.1,13.95,290.5,200.78,139.19
2018,6,15,18,0,572.0,74.0,4.1,13.5,240.0,150.01,96.47
2018,6,15,18,15,506.5,67.0,4.0,13.05,193.0,102.04,60.77
2018,6,15,18,30,441.0,60.0,3.9,12.6,146.0,61.9,37.96
2018,6,15,18,45,345.5,50.0,3.8,12.15,106.0,38.37,28.22
2018,6,15,19,0,250.0,40.0,3.7,11.7,66.0,31.37,20.95
2018,6,15,19,15,145.5,25.5,3.55,11.45,39.0,20.31,2.67
2018,6,15,19,30,41.0,11.0,3.4,11.2,12.0,10.48,0.0
2018,6,15,19,45,20.5,5.5,3.3,10.9,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,0.65,10.15,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,0.6,10.5,14.0,11.44,0.0
2018,6,16,5,15,192.5,25.0,0.5,10.95,44.0,19.74,6.92
2018,6,16,5,30,318.0,38.0,0.4,11.4,74.0,30.76,20.98
2018,6,16,5,45,368.5,46.5,0.25,11.9,107.5,35.99,26.43
2018,6,16,6,0,419.0,55.0,0.1,12.4,141.0,62.12,36.28
2018,6,16,6,15,443.5,63.5,0.25,12.95,176.5,99.06,59.98
2018,6,16,6,30,468.0,72.0,0.4,13.5,212.0,138.91,91.46
2018,6,16,6,45,376.0,96.5,0.55,14.05,222.0,169.46,122.37
2018,6,16,7,0,284.0,121.0,0.7,14.6,232.0,189.86,144.29
2018,6,16,7,15,261.0,141.0,0.8,15.05,254.0,218.4,169.66
2018,6,16,7,30,238.0,161.0,0.9,15.5,276.0,244.3,191.94
2018,6,16,7,45,250.5,180.0,1.0,16.0,312.5,282.42,222.73
2018,6,16,8,0,263.0,199.0,1.1,16.5,349.0,321.68,253.71
2018,6,16,8,15,262.5,213.5,1.15,16.9,373.5,350.55,276.01
2018,6,16,8,30,262.0,228.0,1.2,17.3,398.0,378.91,297.45
2018,6,16,8,45,260.5,239.0,1.25,17.7,418.0,402.71,315.03
2018,6,16,9,0,259.0,250.0,1.3,18.1,438.0,425.75,331.73
2018,6,16,9,15,256.0,251.0,1.4,18.4,445.0,437.15,339.97
2018,6,16,9,30,253.0,252.0,1.5,18.7,452.0,447.48,347.37
2018,6,16,9,45,232.0,242.5,1.6,18.95,432.0,431.71,335.22
2018,6,16,10,0,211.0,233.0,1.7,19.2,412.0,413.52,321.3
2018,6,16,10,15,118.5,284.0,1.85,19.25,385.0,384.63,296.7
2018,6,16,10,30,26.0,335.0,2.0,19.3,358.0,348.05,265.86
2018,6,16,10,45,24.5,335.5,2.15,19.4,357.5,348.37,266.1
2018,6,16,11,0,23.0,336.0,2.3,19.5,357.0,340.73,260.26
2018,6,16,11,15,48.5,364.0,2.45,19.5,409.5,401.75,306.7
2018,6,16,11,30,74.0,392.0,2.6,19.5,462.0,455.69,347.11
2018,6,16,11,45,192.0,383.0,2.75,19.55,567.5,573.4,436.74
2018,6,16,12,0,310.0,374.0,2.9,19.6,673.0,691.25,523.76
2018,6,16,12,15,315.0,379.5,3.05,19.5,683.0,702.37,531.61
2018,6,16,12,30,320.0,385.0,3.2,19.4,693.0,712.0,539.18
2018,6,16,12,45,364.0,377.5,3.35,19.3,725.5,745.41,564.79
2018,6,16,13,0,408.0,370.0,3.5,19.2,758.0,784.53,593.99
2018,6,16,13,15,486.0,338.0,3.65,19.1,793.0,821.36,622.95
2018,6,16,13,30,564.0,306.0,3.8,19.0,828.0,853.61,648.63
2018,6,16,13,45,672.0,247.5,3.9,18.85,855.0,883.98,674.0
2018,6,16,14,0,780.0,189.0,4.0,18.7,882.0,901.3,687.83
2018,6,16,14,15,864.0,144.0,4.05,18.5,889.5,901.69,689.57
2018,6,16,14,30,948.0,99.0,4.1,18.3,897.0,900.74,690.63
2018,6,16,14,45,862.5,127.0,4.2,18.1,830.5,826.7,640.33
2018,6,16,15,0,777.0,155.0,4.3,17.9,764.0,759.56,594.38
2018,6,16,15,15,847.0,123.5,4.3,17.9,757.0,746.82,586.67
2018,6,16,15,30,917.0,92.0,4.3,17.9,750.0,724.01,571.29
2018,6,16,15,45,904.0,90.5,4.4,17.3,705.5,671.93,533.37
2018,6,16,16,0,891.0,89.0,4.5,16.7,661.0,618.89,493.5
2018,6,16,16,15,872.0,87.5,4.5,16.3,612.5,561.89,448.45
2018,6,16,16,30,853.0,86.0,4.5,15.9,564.0,504.7,401.8
2018,6,16,16,45,828.5,83.5,4.5,15.45,513.0,444.59,351.44
2018,6,16,17,0,804.0,81.0,4.5,15.0,462.0,385.87,300.65
2018,6,16,17,15,769.5,78.0,4.4,14.55,409.5,325.12,247.02
2018,6,16,17,30,735.0,75.0,4.3,14.1,357.0,267.47,195.27
2018,6,16,17,45,686.0,71.5,4.25,13.6,305.0,207.52,142.51
2018,6,16,18,0,637.0,68.0,4.2,13.1,253.0,154.8,97.79
2018,6,16,18,15,564.0,62.5,4.1,12.6,203.5,103.65,59.81
2018,6,16,18,30,491.0,57.0,4.0,12.1,154.0,61.16,36.11
2018,6,16,18,45,380.5,49.0,3.95,11.6,111.5,38.99,28.84
2018,6,16,19,0,270.0,41.0,3.9,11.1,69.0,32.19,21.76
2018,6,16,19,15,159.0,26.5,3.8,10.75,41.0,21.14,3.72
2018,6,16,19,30,48.0,12.0,3.7,10.4,13.0,11.44,0.0
2018,6,16,19,45,24.0,6.0,3.65,10.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,17,4,45,25.5,6.5,1.45,10.2,7.0,0.0,0.0
2018,6,17,5,0,51.0,13.0,1.5,10.3,14.0,12.39,0.0
2018,6,17,5,15,151.5,27.0,1.55,10.55,42.0,21.38,7.84
2018,6,17,5,30,252.0,41.0,1.6,10.8,70.0,31.95,21.99
2018,6,17,5,45,329.0,52.0,1.6,11.05,108.5,39.69,29.7
2018,6,17,6,0,406.0,63.0,1.6,11.3,147.0,67.38,41.34
2018,6,17,6,15,450.0,72.5,1.65,11.6,188.5,107.61,67.44
2018,6,17,6,30,494.0,82.0,1.7,11.9,230.0,151.88,102.13
2018,6,17,6,45,505.0,93.5,1.7,12.25,268.5,195.9,140.79
2018,6,17,7,0,516.0,105.0,1.7,12.6,307.0,241.02,181.13
2018,6,17,7,15,449.5,123.5,1.65,12.95,317.0,265.97,206.43
2018,6,17,7,30,383.0,142.0,1.6,13.3,327.0,284.63,224.97
2018,6,17,7,45,328.5,174.5,1.6,13.7,345.0,311.74,248.39
2018,6,17,8,0,274.0,207.0,1.6,14.1,363.0,334.4,266.78
2018,6,17,8,15,242.5,239.5,1.55,14.5,386.0,363.85,289.28
2018,6,17,8,30,211.0,272.0,1.5,14.9,409.0,386.6,305.7
2018,6,17,8,45,304.0,259.5,1.45,15.35,471.5,450.3,354.71
2018,6,17,9,0,397.0,247.0,1.4,15.8,534.0,523.26,409.33
2018,6,17,9,15,462.5,233.5,1.4,16.15,585.5,577.44,449.13
2018,6,17,9,30,528.0,220.0,1.4,16.5,637.0,637.79,492.67
2018,6,17,9,45,528.0,235.0,1.35,16.9,667.0,673.67,515.9
2018,6,17,10,0,528.0,250.0,1.3,17.3,697.0,705.81,536.25
2018,6,17,10,15,594.5,241.5,1.3,17.65,760.0,775.79,584.18
2018,6,17,10,30,661.0,233.0,1.3,18.0,823.0,845.28,630.25
2018,6,17,10,45,784.0,177.0,1.3,18.35,893.0,916.29,675.13
2018,6,17,11,0,907.0,121.0,1.3,18.7,963.0,986.55,718.07
2018,6,17,11,15,909.5,122.0,1.35,18.9,977.0,1005.06,728.71
2018,6,17,11,30,912.0,123.0,1.4,19.1,991.0,1020.24,737.99
2018,6,17,11,45,912.5,124.0,1.4,19.3,998.0,1030.06,743.16
2018,6,17,12,0,913.0,125.0,1.4,19.5,1005.0,1036.44,746.32
2018,6,17,12,15,912.0,125.0,1.45,19.55,1004.0,1036.89,747.17
2018,6,17,12,30,911.0,125.0,1.5,19.6,1003.0,1033.89,746.02
2018,6,17,12,45,832.0,162.5,1.55,19.65,959.5,996.04,722.88
2018,6,17,13,0,753.0,200.0,1.6,19.7,916.0,947.68,693.1
2018,6,17,13,15,677.5,234.5,1.6,19.6,871.0,904.36,666.04
2018,6,17,13,30,602.0,269.0,1.6,19.5,826.0,854.27,632.43
2018,6,17,13,45,743.5,197.0,1.65,19.35,869.0,899.83,666.39
2018,6,17,14,0,885.0,125.0,1.7,19.2,912.0,926.65,685.22
2018,6,17,14,15,877.5,123.5,1.7,19.0,883.5,893.82,664.52
2018,6,17,14,30,870.0,122.0,1.7,18.8,855.0,858.46,642.63
2018,6,17,14,45,860.0,120.5,1.7,18.6,820.5,818.73,617.57
2018,6,17,15,0,850.0,119.0,1.7,18.4,786.0,777.04,590.87
2018,6,17,15,15,838.0,117.0,1.7,18.4,747.0,734.23,562.62
2018,6,17,15,30,826.0,115.0,1.7,18.4,708.0,686.95,529.71
2018,6,17,15,45,812.5,111.5,1.65,17.8,665.0,636.11,493.58
2018,6,17,16,0,799.0,108.0,1.6,17.2,622.0,584.59,455.84
2018,6,17,16,15,782.5,104.0,1.55,16.85,576.0,530.53,414.56
2018,6,17,16,30,766.0,100.0,1.5,16.5,530.0,476.6,372.05
2018,6,17,16,45,743.5,96.0,1.45,16.1,482.0,420.46,326.52
2018,6,17,17,0,721.0,92.0,1.4,15.7,434.0,364.08,279.39
2018,6,17,17,15,689.0,87.5,1.35,15.25,384.5,307.02,230.64
2018,6,17,17,30,657.0,83.0,1.3,14.8,335.0,252.88,183.41
2018,6,17,17,45,614.5,76.5,1.3,14.35,286.0,197.85,135.92
2018,6,17,18,0,572.0,70.0,1.3,13.9,237.0,147.48,93.76
2018,6,17,18,15,511.0,63.0,1.25,13.5,191.0,99.81,58.28
2018,6,17,18,30,450.0,56.0,1.2,13.1,145.0,59.36,35.08
2018,6,17,18,45,361.5,46.5,1.15,12.7,105.5,36.49,26.57
2018,6,17,19,0,273.0,37.0,1.1,12.3,66.0,28.89,18.94
2018,6,17,19,15,166.0,24.0,1.05,12.05,39.0,19.03,3.29
2018,6,17,19,30,59.0,11.0,1.0,11.8,12.0,10.48,0.0
2018,6,17,19,45,29.5,5.5,0.95,11.6,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,0.65,10.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,0.7,10.4,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.5,0.7,10.85,8.5,7.87,0.0
2018,6,18,5,30,0.0,14.0,0.7,11.3,14.0,12.97,5.59
2018,6,18,5,45,0.0,22.5,0.7,11.8,22.5,20.86,12.96
2018,6,18,6,0,0.0,31.0,0.7,12.3,31.0,28.77,19.14
2018,6,18,6,15,0.0,38.0,0.75,12.75,38.0,35.28,24.83
2018,6,18,6,30,0.0,45.0,0.8,13.2,45.0,41.8,30.42
2018,6,18,6,45,0.0,51.0,0.8,13.65,51.0,47.39,35.09
2018,6,18,7,0,0.0,57.0,0.8,14.1,57.0,52.99,39.68
2018,6,18,7,15,0.0,82.5,0.8,14.55,82.5,76.77,59.45
2018,6,18,7,30,0.0,108.0,0.8,15.0,108.0,100.34,78.65
2018,6,18,7,45,1.5,131.5,0.8,15.4,132.5,122.85,96.64
2018,6,18,8,0,3.0,155.0,0.8,15.8,157.0,145.66,114.58
2018,6,18,8,15,87.5,174.5,0.8,16.3,231.5,214.81,170.02
2018,6,18,8,30,172.0,194.0,0.8,16.8,306.0,292.07,230.59
2018,6,18,8,45,218.0,214.5,0.85,17.3,366.0,351.2,275.56
2018,6,18,9,0,264.0,235.0,0.9,17.8,426.0,414.23,322.6
2018,6,18,9,15,350.0,229.0,0.95,18.15,496.5,490.14,379.22
2018,6,18,9,30,436.0,223.0,1.0,18.5,567.0,566.66,434.98
2018,6,18,9,45,379.5,255.0,1.05,18.9,563.5,570.29,434.79
2018,6,18,10,0,323.0,287.0,1.1,19.3,560.0,561.55,426.48
2018,6,18,10,15,298.5,308.0,1.2,19.45,567.0,572.24,433.41
2018,6,18,10,30,274.0,329.0,1.3,19.6,574.0,580.54,438.38
2018,6,18,10,45,261.0,311.5,1.35,19.75,549.0,558.75,422.8
2018,6,18,11,0,248.0,294.0,1.4,19.9,524.0,535.14,406.09
2018,6,18,11,15,262.5,287.0,1.45,19.95,534.0,547.02,415.32
2018,6,18,11,30,277.0,280.0,1.5,20.0,544.0,567.52,430.21
2018,6,18,11,45,418.5,269.0,1.6,20.05,671.0,699.2,526.06
2018,6,18,12,0,560.0,258.0,1.7,20.1,798.0,833.14,619.23
2018,6,18,12,15,638.5,215.0,1.75,20.05,830.5,869.01,643.77
2018,6,18,12,30,717.0,172.0,1.8,20.0,863.0,896.65,662.42
2018,6,18,12,45,519.5,248.0,1.85,19.95,746.5,779.24,582.35
2018,6,18,13,0,322.0,324.0,1.9,19.9,630.0,655.11,492.59
2018,6,18,13,15,286.0,332.5,1.95,19.85,601.5,614.94,465.01
2018,6,18,13,30,250.0,341.0,2.0,19.8,573.0,583.55,442.45
2018,6,18,13,45,394.0,286.5,2.0,19.7,642.0,664.12,504.49
2018,6,18,14,0,538.0,232.0,2.0,19.6,711.0,730.78,554.79
2018,6,18,14,15,680.5,180.5,2.05,19.5,767.0,787.29,596.54
2018,6,18,14,30,823.0,129.0,2.1,19.4,823.0,826.17,624.2
2018,6,18,14,45,745.5,143.5,2.1,19.25,753.0,753.7,574.97
2018,6,18,15,0,668.0,158.0,2.1,19.1,683.0,680.97,524.94
2018,6,18,15,15,757.5,130.5,2.1,19.1,697.5,689.61,533.08
2018,6,18,15,30,847.0,103.0,2.1,19.1,712.0,688.09,532.77
2018,6,18,15,45,834.5,100.5,2.2,18.75,669.5,638.55,497.25
2018,6,18,16,0,822.0,98.0,2.3,18.4,627.0,588.83,460.71
2018,6,18,16,15,806.0,94.5,2.3,18.15,581.0,534.47,418.84
2018,6,18,16,30,790.0,91.0,2.3,17.9,535.0,480.14,375.64
2018,6,18,16,45,768.0,87.0,2.35,17.6,486.5,423.0,329.03
2018,6,18,17,0,746.0,83.0,2.4,17.3,438.0,367.09,281.84
2018,6,18,17,15,716.5,78.5,2.4,16.95,388.5,309.75,232.32
2018,6,18,17,30,687.0,74.0,2.4,16.6,339.0,253.11,182.54
2018,6,18,17,45,646.5,69.0,2.4,16.25,290.0,198.23,134.65
2018,6,18,18,0,606.0,64.0,2.4,15.9,241.0,147.7,92.01
2018,6,18,18,15,547.5,57.5,2.35,15.45,194.5,98.71,55.43
2018,6,18,18,30,489.0,51.0,2.3,15.0,148.0,56.59,31.39
2018,6,18,18,45,401.0,43.0,2.3,14.55,108.0,33.21,23.48
2018,6,18,19,0,313.0,35.0,2.3,14.1,68.0,28.24,18.25
2018,6,18,19,15,194.5,23.0,2.3,13.8,40.5,18.96,3.62
2018,6,18,19,30,76.0,11.0,2.3,13.5,13.0,10.48,0.0
2018,6,18,19,45,38.0,5.5,2.3,13.2,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,4,45,6.0,4.0,2.0,11.55,4.0,0.0,0.0
2018,6,19,5,0,12.0,8.0,2.0,11.8,8.0,7.63,0.0
2018,6,19,5,15,41.5,20.0,1.95,12.3,24.0,17.65,5.15
2018,6,19,5,30,71.0,32.0,1.9,12.8,40.0,26.36,16.97
2018,6,19,5,45,117.5,47.0,1.85,13.25,68.0,38.01,27.93
2018,6,19,6,0,164.0,62.0,1.8,13.7,96.0,58.2,39.71
2018,6,19,6,15,189.5,76.5,1.8,13.9,125.5,84.83,58.73
2018,6,19,6,30,215.0,91.0,1.8,14.1,155.0,114.61,82.37
2018,6,19,6,45,136.5,112.0,1.8,14.3,155.5,131.25,100.26
2018,6,19,7,0,58.0,133.0,1.8,14.5,156.0,137.69,108.73
2018,6,19,7,15,183.0,148.0,1.8,14.75,233.5,198.13,155.91
2018,6,19,7,30,308.0,163.0,1.8,15.0,311.0,272.61,215.19
2018,6,19,7,45,368.0,169.0,1.85,15.25,364.5,325.74,258.21
2018,6,19,8,0,428.0,175.0,1.9,15.5,418.0,383.16,304.25
2018,6,19,8,15,422.0,194.0,1.9,16.0,450.5,422.23,334.63
2018,6,19,8,30,416.0,213.0,1.9,16.5,483.0,459.99,363.13
2018,6,19,8,45,478.5,214.0,1.9,16.95,544.5,523.36,410.98
2018,6,19,9,0,541.0,215.0,1.9,17.4,606.0,591.24,460.89
2018,6,19,9,15,697.0,164.5,1.9,18.1,696.5,683.84,528.99
2018,6,19,9,30,853.0,114.0,1.9,18.8,787.0,778.91,594.21
2018,6,19,9,45,788.5,138.0,1.9,19.45,781.0,786.36,595.94
2018,6,19,10,0,724.0,162.0,1.9,20.1,775.0,783.44,591.49
2018,6,19,10,15,737.5,164.5,1.95,20.5,806.0,820.85,615.78
2018,6,19,10,30,751.0,167.0,2.0,20.9,837.0,856.5,638.26
2018,6,19,10,45,847.5,131.5,2.05,21.25,904.5,922.58,680.83
2018,6,19,11,0,944.0,96.0,2.1,21.6,972.0,996.01,727.06
2018,6,19,11,15,946.5,96.5,2.25,21.65,986.5,1014.75,739.44
2018,6,19,11,30,949.0,97.0,2.4,21.7,1001.0,1030.05,750.24
2018,6,19,11,45,950.5,97.0,2.5,21.7,1008.0,1040.33,757.51
2018,6,19,12,0,952.0,97.0,2.6,21.7,1015.0,1047.04,762.62
2018,6,19,12,15,949.5,99.0,2.7,21.6,1014.5,1048.18,764.57
2018,6,19,12,30,947.0,101.0,2.8,21.5,1014.0,1045.72,764.32
2018,6,19,12,45,942.5,103.0,2.9,21.45,1005.5,1037.71,760.43
2018,6,19,13,0,938.0,105.0,3.0,21.4,997.0,1026.21,754.34
2018,6,19,13,15,936.0,104.0,3.1,21.25,982.5,1010.68,745.93
2018,6,19,13,30,934.0,103.0,3.2,21.1,968.0,991.72,735.28
2018,6,19,13,45,930.5,102.0,3.25,20.95,947.0,968.03,721.06
2018,6,19,14,0,927.0,101.0,3.3,20.8,926.0,941.17,704.67
2018,6,19,14,15,922.0,99.5,3.35,20.6,898.5,909.44,685.03
2018,6,19,14,30,917.0,98.0,3.4,20.4,871.0,874.89,663.3
2018,6,19,14,45,910.5,96.0,3.4,20.25,837.5,835.98,637.92
2018,6,19,15,0,904.0,94.0,3.4,20.1,804.0,794.72,610.65
2018,6,19,15,15,894.0,92.0,3.4,20.1,765.0,748.74,579.38
2018,6,19,15,30,884.0,90.0,3.4,20.1,726.0,701.11,546.55
2018,6,19,15,45,871.5,88.0,3.45,19.6,683.0,650.46,509.95
2018,6,19,16,0,859.0,86.0,3.5,19.1,640.0,598.87,471.4
2018,6,19,16,15,843.5,83.5,3.45,18.75,593.5,544.48,428.93
2018,6,19,16,30,828.0,81.0,3.4,18.4,547.0,489.96,385.0
2018,6,19,16,45,807.0,77.5,3.4,18.05,498.0,431.36,336.61
2018,6,19,17,0,786.0,74.0,3.4,17.7,449.0,374.25,287.87
2018,6,19,17,15,758.0,70.5,3.35,17.25,399.0,316.18,237.21
2018,6,19,17,30,730.0,67.0,3.3,16.8,349.0,260.49,187.64
2018,6,19,17,45,691.0,63.0,3.25,16.35,299.5,204.64,138.45
2018,6,19,18,0,652.0,59.0,3.2,15.9,250.0,152.95,94.49
2018,6,19,18,15,594.0,53.5,3.1,15.4,202.5,100.01,54.58
2018,6,19,18,30,536.0,48.0,3.0,14.9,155.0,56.04,29.65
2018,6,19,18,45,448.0,40.5,2.95,14.35,113.5,30.95,21.52
2018,6,19,19,0,360.0,33.0,2.9,13.8,72.0,26.3,16.65
2018,6,19,19,15,229.0,22.5,2.85,13.45,43.0,18.44,3.75
2018,6,19,19,30,98.0,12.0,2.8,13.1,14.0,11.44,0.0
2018,6,19,19,45,49.0,6.0,2.8,12.75,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,45,15.0,5.0,2.45,9.65,5.5,0.0,0.0
2018,6,20,5,0,30.0,10.0,2.5,9.8,11.0,9.53,0.0
2018,6,20,5,15,180.5,23.5,2.5,10.2,42.5,18.53,5.59
2018,6,20,5,30,331.0,37.0,2.5,10.6,74.0,29.9,20.17
2018,6,20,5,45,446.0,42.5,2.55,11.0,118.5,32.54,23.32
2018,6,20,6,0,561.0,48.0,2.6,11.4,163.0,60.15,31.61
2018,6,20,6,15,612.5,54.0,2.65,11.9,210.5,105.7,59.03
2018,6,20,6,30,664.0,60.0,2.7,12.4,258.0,159.45,100.93
2018,6,20,6,45,710.5,64.0,2.7,12.9,310.5,213.64,147.47
2018,6,20,7,0,757.0,68.0,2.7,13.4,363.0,272.84,199.84
2018,6,20,7,15,786.5,71.0,2.7,13.8,414.5,330.18,251.28
2018,6,20,7,30,816.0,74.0,2.7,14.2,466.0,390.0,303.76
2018,6,20,7,45,838.0,76.0,2.7,14.65,516.0,448.56,353.82
2018,6,20,8,0,860.0,78.0,2.7,15.1,566.0,506.95,402.11
2018,6,20,8,15,876.5,80.0,2.7,15.45,613.5,563.08,447.21
2018,6,20,8,30,893.0,82.0,2.7,15.8,661.0,619.1,490.73
2018,6,20,8,45,906.0,84.0,2.7,16.2,705.5,672.47,530.8
2018,6,20,9,0,919.0,86.0,2.7,16.6,750.0,724.86,568.41
2018,6,20,9,15,911.0,95.5,2.7,16.85,783.5,768.13,597.33
2018,6,20,9,30,903.0,105.0,2.7,17.1,817.0,808.16,623.63
2018,6,20,9,45,921.0,102.0,2.75,17.35,855.0,853.5,653.68
2018,6,20,10,0,939.0,99.0,2.8,17.6,893.0,897.21,682.22
2018,6,20,10,15,946.0,99.5,2.85,17.75,921.5,932.91,705.3
2018,6,20,10,30,953.0,100.0,2.9,17.9,950.0,965.82,726.43
2018,6,20,10,45,959.0,99.0,3.0,18.05,972.0,993.32,744.29
2018,6,20,11,0,965.0,98.0,3.1,18.2,994.0,1017.64,760.09
2018,6,20,11,15,967.0,98.0,3.15,18.25,1007.5,1035.8,771.71
2018,6,20,11,30,969.0,98.0,3.2,18.3,1021.0,1050.42,781.11
2018,6,20,11,45,971.0,97.5,3.3,18.35,1028.0,1060.94,788.36
2018,6,20,12,0,973.0,97.0,3.4,18.4,1035.0,1067.8,793.34
2018,6,20,12,15,971.5,98.5,3.45,18.35,1035.0,1069.53,794.93
2018,6,20,12,30,970.0,100.0,3.5,18.3,1035.0,1067.56,794.25
2018,6,20,12,45,967.5,100.5,3.55,18.25,1027.0,1059.94,789.95
2018,6,20,13,0,965.0,101.0,3.6,18.2,1019.0,1048.69,783.37
2018,6,20,13,15,963.0,99.5,3.65,18.1,1004.0,1032.33,773.61
2018,6,20,13,30,961.0,98.0,3.7,18.0,989.0,1012.46,761.55
2018,6,20,13,45,957.0,96.5,3.75,17.9,966.5,987.28,745.92
2018,6,20,14,0,953.0,95.0,3.8,17.8,944.0,958.86,728.04
2018,6,20,14,15,942.0,97.0,3.8,17.7,914.0,924.75,705.85
2018,6,20,14,30,931.0,99.0,3.8,17.6,884.0,888.1,681.78
2018,6,20,14,45,929.5,94.0,3.8,17.5,851.5,849.77,656.35
2018,6,20,15,0,928.0,89.0,3.8,17.4,819.0,808.66,628.71
2018,6,20,15,15,918.5,87.5,3.8,17.4,779.5,762.63,597.0
2018,6,20,15,30,909.0,86.0,3.8,17.4,740.0,714.83,563.66
2018,6,20,15,45,897.0,84.0,3.75,17.1,696.5,663.41,525.54
2018,6,20,16,0,885.0,82.0,3.7,16.8,653.0,610.94,485.26
2018,6,20,16,15,869.5,79.5,3.7,16.5,606.0,555.29,441.45
2018,6,20,16,30,854.0,77.0,3.7,16.2,559.0,499.47,396.08
2018,6,20,16,45,833.0,74.5,3.65,15.95,509.5,441.34,347.28
2018,6,20,17,0,812.0,72.0,3.6,15.7,460.0,382.91,296.79
2018,6,20,17,15,783.5,69.0,3.55,15.35,409.0,323.71,244.62
2018,6,20,17,30,755.0,66.0,3.5,15.0,358.0,266.91,193.55
2018,6,20,17,45,715.5,62.0,3.5,14.6,307.5,209.49,142.55
2018,6,20,18,0,676.0,58.0,3.5,14.2,257.0,156.27,96.89
2018,6,20,18,15,619.0,52.5,3.4,13.8,208.5,102.04,55.54
2018,6,20,18,30,562.0,47.0,3.3,13.4,160.0,56.59,29.48
2018,6,20,18,45,473.5,40.0,3.25,13.0,117.5,30.5,21.27
2018,6,20,19,0,385.0,33.0,3.2,12.6,75.0,26.29,16.76
2018,6,20,19,15,247.5,23.0,3.2,12.25,45.0,18.91,4.36
2018,6,20,19,30,110.0,13.0,3.2,11.9,15.0,12.39,0.0
2018,6,20,19,45,55.0,6.5,3.15,11.55,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,3.35,9.45,7.5,0.0,0.0
2018,6,21,5,0,98.0,13.0,3.3,9.6,15.0,12.39,0.0
2018,6,21,5,15,233.5,24.5,3.3,10.0,46.0,20.24,6.39
2018,6,21,5,30,369.0,36.0,3.3,10.4,77.0,29.0,19.38
2018,6,21,5,45,462.0,43.0,3.3,10.8,120.0,33.05,23.78
2018,6,21,6,0,555.0,50.0,3.3,11.2,163.0,61.18,32.88
2018,6,21,6,15,614.5,55.5,3.25,11.85,212.0,106.69,59.88
2018,6,21,6,30,674.0,61.0,3.2,12.5,261.0,161.38,102.11
2018,6,21,6,45,716.0,64.5,3.2,13.15,312.0,214.68,148.05
2018,6,21,7,0,758.0,68.0,3.2,13.8,363.0,272.46,199.38
2018,6,21,7,15,787.0,71.0,3.2,14.5,414.5,329.68,250.57
2018,6,21,7,30,816.0,74.0,3.2,15.2,466.0,389.32,302.67
2018,6,21,7,45,838.0,77.0,3.2,15.95,516.5,448.02,352.51
2018,6,21,8,0,860.0,80.0,3.2,16.7,567.0,508.25,401.77
2018,6,21,8,15,876.5,81.5,3.1,17.4,614.5,563.91,445.67
2018,6,21,8,30,893.0,83.0,3.0,18.1,662.0,619.45,487.79
2018,6,21,8,45,906.0,84.5,2.95,18.85,706.0,672.35,526.47
2018,6,21,9,0,919.0,86.0,2.9,19.6,750.0,724.26,562.6
2018,6,21,9,15,931.0,87.0,2.85,20.15,790.5,773.68,594.71
2018,6,21,9,30,943.0,88.0,2.8,20.7,831.0,821.5,625.04
2018,6,21,9,45,953.5,87.0,2.75,21.25,866.0,864.21,651.29
2018,6,21,10,0,964.0,86.0,2.7,21.8,901.0,904.69,675.59
2018,6,21,10,15,969.0,87.0,2.7,22.05,929.0,939.96,697.25
2018,6,21,10,30,974.0,88.0,2.7,22.3,957.0,972.24,716.8
2018,6,21,10,45,978.0,88.5,2.75,22.6,978.5,999.96,733.56
2018,6,21,11,0,982.0,89.0,2.8,22.9,1000.0,1024.35,748.16
2018,6,21,11,15,984.0,90.0,2.9,22.9,1015.0,1043.87,761.0
2018,6,21,11,30,986.0,91.0,3.0,22.9,1030.0,1059.79,771.63
2018,6,21,11,45,987.0,91.5,3.1,22.95,1037.0,1070.54,778.91
2018,6,21,12,0,988.0,92.0,3.2,23.0,1044.0,1077.58,783.92
2018,6,21,12,15,985.5,94.0,3.3,22.95,1043.5,1078.9,785.7
2018,6,21,12,30,983.0,96.0,3.4,22.9,1043.0,1076.48,785.2
2018,6,21,12,45,976.5,98.0,3.5,22.85,1033.0,1066.4,779.83
2018,6,21,13,0,970.0,100.0,3.6,22.8,1023.0,1052.73,772.23
2018,6,21,13,15,967.5,99.0,3.65,22.8,1008.0,1036.38,762.4
2018,6,21,13,30,965.0,98.0,3.7,22.8,993.0,1016.5,750.29
2018,6,21,13,45,956.0,100.0,3.75,22.75,969.5,990.2,734.08
2018,6,21,14,0,947.0,102.0,3.8,22.7,946.0,960.88,715.83
2018,6,21,14,15,931.5,106.0,3.85,22.65,914.5,925.03,693.05
2018,6,21,14,30,916.0,110.0,3.9,22.6,883.0,886.92,668.57
2018,6,21,14,45,915.5,104.5,3.95,22.6,851.0,849.48,644.2
2018,6,21,15,0,915.0,99.0,4.0,22.6,819.0,809.22,617.61
2018,6,21,15,15,913.0,93.5,4.0,22.6,781.5,765.2,587.87
2018,6,21,15,30,911.0,88.0,4.0,22.6,744.0,718.8,556.12
2018,6,21,15,45,898.5,86.5,4.15,22.2,700.5,667.48,519.54
2018,6,21,16,0,886.0,85.0,4.3,21.8,657.0,615.15,480.68
2018,6,21,16,15,869.0,82.5,4.3,21.5,609.0,558.63,436.84
2018,6,21,16,30,852.0,80.0,4.3,21.2,561.0,502.08,391.63
2018,6,21,16,45,831.5,76.0,4.3,20.9,510.5,441.93,342.21
2018,6,21,17,0,811.0,72.0,4.3,20.6,460.0,383.19,292.35
2018,6,21,17,15,783.5,69.5,4.2,20.1,410.0,324.85,241.67
2018,6,21,17,30,756.0,67.0,4.1,19.6,360.0,268.78,192.0
2018,6,21,17,45,716.5,63.0,4.0,19.05,309.0,211.26,141.74
2018,6,21,18,0,677.0,59.0,3.9,18.5,258.0,157.96,96.69
2018,6,21,18,15,618.5,53.5,3.8,17.8,209.5,103.42,55.77
2018,6,21,18,30,560.0,48.0,3.7,17.1,161.0,57.9,29.92
2018,6,21,18,45,467.0,41.0,3.6,16.4,118.0,31.36,21.69
2018,6,21,19,0,374.0,34.0,3.5,15.7,75.0,27.2,17.3
2018,6,21,19,15,235.0,23.0,3.5,15.3,44.5,18.87,4.48
2018,6,21,19,30,96.0,12.0,3.5,14.9,14.0,11.44,0.0
2018,6,21,19,45,48.0,6.0,3.5,14.5,7.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,2.9,12.7,15.0,12.39,0.0
2018,6,22,5,15,178.0,24.5,2.9,13.55,40.0,19.37,5.45
2018,6,22,5,30,261.0,36.0,2.9,14.4,65.0,27.96,18.12
2018,6,22,5,45,403.5,43.0,2.9,15.25,113.0,33.0,23.27
2018,6,22,6,0,546.0,50.0,2.9,16.1,161.0,60.31,31.92
2018,6,22,6,15,606.0,56.0,2.85,16.7,210.0,105.73,58.35
2018,6,22,6,30,666.0,62.0,2.8,17.3,259.0,158.17,97.85
2018,6,22,6,45,707.0,66.0,2.75,17.9,310.0,213.53,144.61
2018,6,22,7,0,748.0,70.0,2.7,18.5,361.0,270.99,194.62
2018,6,22,7,15,777.5,73.5,2.65,19.25,412.5,328.29,244.63
2018,6,22,7,30,807.0,77.0,2.6,20.0,464.0,388.09,295.51
2018,6,22,7,45,829.5,79.5,2.55,20.75,514.0,446.06,343.47
2018,6,22,8,0,852.0,82.0,2.5,21.5,564.0,505.58,390.8
2018,6,22,8,15,868.5,84.0,2.45,22.0,611.5,561.35,434.0
2018,6,22,8,30,885.0,86.0,2.4,22.5,659.0,617.03,475.54
2018,6,22,8,45,898.5,88.0,2.4,23.0,703.5,670.41,514.2
2018,6,22,9,0,912.0,90.0,2.4,23.5,748.0,722.87,550.68
2018,6,22,9,15,922.0,91.5,2.4,23.8,787.5,771.07,581.96
2018,6,22,9,30,932.0,93.0,2.4,24.1,827.0,817.53,611.56
2018,6,22,9,45,939.0,94.5,2.45,24.4,861.0,859.58,638.15
2018,6,22,10,0,946.0,96.0,2.5,24.7,895.0,899.21,662.87
2018,6,22,10,15,950.5,96.5,2.55,24.85,922.0,933.03,683.96
2018,6,22,10,30,955.0,97.0,2.6,25.0,949.0,963.9,703.06
2018,6,22,10,45,959.0,98.5,2.6,25.2,971.0,992.21,719.87
2018,6,22,11,0,963.0,100.0,2.6,25.4,993.0,1017.26,734.53
2018,6,22,11,15,965.5,100.5,2.7,25.45,1007.5,1036.47,746.91
2018,6,22,11,30,968.0,101.0,2.8,25.5,1022.0,1052.17,757.16
2018,6,22,11,45,969.0,101.5,2.9,25.55,1029.5,1062.8,764.31
2018,6,22,12,0,970.0,102.0,3.0,25.6,1037.0,1069.78,769.27
2018,6,22,12,15,969.0,102.5,3.1,25.6,1036.5,1071.09,770.91
2018,6,22,12,30,968.0,103.0,3.2,25.6,1036.0,1068.72,770.34
2018,6,22,12,45,965.5,103.5,3.3,25.55,1028.0,1061.22,766.73
2018,6,22,13,0,963.0,104.0,3.4,25.5,1020.0,1050.09,760.9
2018,6,22,13,15,959.0,104.0,3.45,25.45,1004.5,1033.45,751.16
2018,6,22,13,30,955.0,104.0,3.5,25.4,989.0,1013.37,739.25
2018,6,22,13,45,950.0,103.0,3.6,25.3,966.5,988.0,724.38
2018,6,22,14,0,945.0,102.0,3.7,25.2,944.0,959.45,707.32
