Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,15,939.0,100.5,3.75,25.05,915.5,926.48,687.01
2018,6,22,14,30,933.0,99.0,3.8,24.9,887.0,890.69,664.63
2018,6,22,14,45,925.0,98.0,3.8,24.8,853.0,851.14,639.1
2018,6,22,15,0,917.0,97.0,3.8,24.7,819.0,809.28,611.74
2018,6,22,15,15,906.5,95.5,3.8,24.7,779.5,763.01,580.76
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,715.07,548.25
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,663.61,511.73
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,611.21,473.26
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,555.2,430.39
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,498.87,385.91
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,439.98,338.05
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,382.43,289.78
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,323.08,239.19
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,266.34,189.77
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,207.14,138.84
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,154.4,94.77
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,103.78,57.26
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,60.37,32.56
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,34.01,23.84
2018,6,22,19,0,333.0,36.0,3.8,17.1,72.0,29.07,18.77
2018,6,22,19,15,207.0,24.0,3.8,16.7,43.0,19.82,5.17
2018,6,22,19,30,81.0,12.0,3.8,16.3,14.0,11.44,0.0
2018,6,22,19,45,40.5,6.0,3.8,15.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.9,14.25,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.9,14.5,15.0,12.39,0.0
2018,6,23,5,15,236.0,23.5,2.8,15.15,45.0,19.33,5.04
2018,6,23,5,30,373.0,34.0,2.7,15.8,75.0,27.16,17.29
2018,6,23,5,45,466.5,40.5,2.65,16.45,117.5,30.87,21.29
2018,6,23,6,0,560.0,47.0,2.6,17.1,160.0,57.67,29.47
2018,6,23,6,15,618.5,52.0,2.55,17.65,208.5,105.18,57.22
2018,6,23,6,30,677.0,57.0,2.5,18.2,257.0,156.84,95.88
2018,6,23,6,45,717.5,61.0,2.45,18.75,308.0,210.39,141.04
2018,6,23,7,0,758.0,65.0,2.4,19.3,359.0,268.26,191.3
2018,6,23,7,15,786.5,68.0,2.35,19.9,410.0,325.26,241.12
2018,6,23,7,30,815.0,71.0,2.3,20.5,461.0,384.64,291.72
2018,6,23,7,45,837.0,73.0,2.25,21.15,511.0,443.18,340.1
2018,6,23,8,0,859.0,75.0,2.2,21.8,561.0,501.51,386.55
2018,6,23,8,15,876.0,77.5,2.1,22.3,609.0,558.37,430.18
2018,6,23,8,30,893.0,80.0,2.0,22.8,657.0,615.19,472.02
2018,6,23,8,45,905.5,81.5,1.95,23.35,701.0,667.81,509.43
2018,6,23,9,0,918.0,83.0,1.9,23.9,745.0,719.4,544.29
2018,6,23,9,15,927.5,84.5,1.85,24.25,784.5,767.5,574.59
2018,6,23,9,30,937.0,86.0,1.8,24.6,824.0,813.82,603.08
2018,6,23,9,45,943.5,88.0,1.8,24.95,858.0,856.19,628.9
2018,6,23,10,0,950.0,90.0,1.8,25.3,892.0,896.1,652.76
2018,6,23,10,15,955.5,90.5,1.85,25.55,920.0,930.95,673.92
2018,6,23,10,30,961.0,91.0,1.9,25.8,948.0,962.9,693.14
2018,6,23,10,45,965.0,92.0,1.9,26.05,970.0,990.91,709.18
2018,6,23,11,0,969.0,93.0,1.9,26.3,992.0,1015.64,723.13
2018,6,23,11,15,971.5,93.5,1.95,26.45,1006.5,1035.01,734.68
2018,6,23,11,30,974.0,94.0,2.0,26.6,1021.0,1050.85,744.14
2018,6,23,11,45,975.0,94.5,2.05,26.7,1028.5,1061.6,750.7
2018,6,23,12,0,976.0,95.0,2.1,26.8,1036.0,1068.67,755.14
2018,6,23,12,15,975.5,95.0,2.15,26.9,1035.5,1070.04,756.19
2018,6,23,12,30,975.0,95.0,2.2,27.0,1035.0,1067.71,755.11
2018,6,23,12,45,973.0,95.5,2.3,27.05,1027.5,1060.71,752.0
2018,6,23,13,0,971.0,96.0,2.4,27.1,1020.0,1050.05,746.69
2018,6,23,13,15,968.5,95.5,2.45,27.1,1005.5,1034.29,737.82
2018,6,23,13,30,966.0,95.0,2.5,27.1,991.0,1015.0,726.79
2018,6,23,13,45,962.0,94.5,2.55,27.15,969.5,990.87,712.55
2018,6,23,14,0,958.0,94.0,2.6,27.2,948.0,963.48,696.2
2018,6,23,14,15,952.5,92.5,2.6,27.15,919.5,930.63,676.07
2018,6,23,14,30,947.0,91.0,2.6,27.1,891.0,894.88,653.96
2018,6,23,14,45,939.5,90.0,2.65,27.05,857.0,855.3,629.5
2018,6,23,15,0,932.0,89.0,2.7,27.0,823.0,813.34,603.14
2018,6,23,15,15,922.0,87.5,2.7,27.0,783.5,766.87,572.94
2018,6,23,15,30,912.0,86.0,2.7,27.0,744.0,718.67,541.17
2018,6,23,15,45,899.0,84.0,2.75,26.7,699.5,666.53,505.11
2018,6,23,16,0,886.0,82.0,2.8,26.4,655.0,613.43,466.78
2018,6,23,16,15,867.5,80.5,2.8,26.15,607.0,557.12,424.53
2018,6,23,16,30,849.0,79.0,2.8,25.9,559.0,500.92,380.98
2018,6,23,16,45,826.0,76.5,2.8,25.6,509.0,441.31,333.53
2018,6,23,17,0,803.0,74.0,2.8,25.3,459.0,383.37,285.82
2018,6,23,17,15,770.5,71.0,2.8,24.45,407.0,323.31,235.82
2018,6,23,17,30,738.0,68.0,2.8,23.6,355.0,266.1,187.0
2018,6,23,17,45,692.5,65.0,2.75,22.8,304.0,209.23,138.73
2018,6,23,18,0,647.0,62.0,2.7,22.0,253.0,154.96,94.09
2018,6,23,18,15,583.5,56.5,2.7,21.2,204.5,103.76,56.52
2018,6,23,18,30,520.0,51.0,2.7,20.4,156.0,59.98,31.74
2018,6,23,18,45,425.0,43.5,2.7,19.6,114.0,33.52,23.24
2018,6,23,19,0,330.0,36.0,2.7,18.8,72.0,29.04,18.62
2018,6,23,19,15,208.0,24.0,2.65,18.55,43.0,19.8,5.28
2018,6,23,19,30,86.0,12.0,2.6,18.3,14.0,11.44,0.0
2018,6,23,19,45,43.0,6.0,2.55,18.1,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.0,0.85,15.6,6.0,0.0,0.0
2018,6,24,5,0,76.0,10.0,0.9,15.2,12.0,9.53,0.0
2018,6,24,5,15,185.5,23.0,0.9,15.2,40.0,18.17,4.09
2018,6,24,5,30,295.0,36.0,0.9,15.2,68.0,29.08,18.98
2018,6,24,5,45,369.5,45.5,0.9,15.2,106.0,35.36,25.37
2018,6,24,6,0,444.0,55.0,0.9,15.2,144.0,60.02,34.7
2018,6,24,6,15,440.5,63.5,0.95,15.45,172.5,95.57,57.03
2018,6,24,6,30,437.0,72.0,1.0,15.7,201.0,130.77,85.39
2018,6,24,6,45,482.0,81.5,1.0,16.0,248.0,176.72,123.39
2018,6,24,7,0,527.0,91.0,1.0,16.3,295.0,227.72,166.65
2018,6,24,7,15,541.0,101.5,1.05,16.75,336.0,274.34,207.21
2018,6,24,7,30,555.0,112.0,1.1,17.2,377.0,322.07,247.81
2018,6,24,7,45,600.0,114.5,1.15,17.65,429.0,376.67,292.42
2018,6,24,8,0,645.0,117.0,1.2,18.1,481.0,435.19,338.93
2018,6,24,8,15,588.0,130.5,1.25,18.3,484.0,452.49,353.54
2018,6,24,8,30,531.0,144.0,1.3,18.5,487.0,462.92,362.2
2018,6,24,8,45,501.0,168.0,1.35,18.65,509.0,494.23,385.58
2018,6,24,9,0,471.0,192.0,1.4,18.8,531.0,518.88,403.24
2018,6,24,9,15,388.5,237.5,1.4,18.85,527.5,525.11,405.66
2018,6,24,9,30,306.0,283.0,1.4,18.9,524.0,517.38,397.7
2018,6,24,9,45,307.5,298.0,1.4,18.95,549.0,546.33,418.18
2018,6,24,10,0,309.0,313.0,1.4,19.0,574.0,574.48,437.52
2018,6,24,10,15,371.5,308.5,1.4,18.9,632.5,642.98,486.83
2018,6,24,10,30,434.0,304.0,1.4,18.8,691.0,706.97,531.86
2018,6,24,10,45,458.5,288.5,1.4,18.75,706.0,726.35,545.22
2018,6,24,11,0,483.0,273.0,1.4,18.7,721.0,744.77,558.35
2018,6,24,11,15,487.0,278.0,1.4,18.65,735.5,762.96,570.36
2018,6,24,11,30,491.0,283.0,1.4,18.6,750.0,779.3,581.09
2018,6,24,11,45,489.0,277.5,1.35,18.6,745.5,777.11,578.9
2018,6,24,12,0,487.0,272.0,1.3,18.6,741.0,772.76,575.49
2018,6,24,12,15,405.0,306.5,1.3,18.6,696.5,727.29,542.23
2018,6,24,12,30,323.0,341.0,1.3,18.6,652.0,670.58,501.46
2018,6,24,12,45,314.5,341.0,1.25,18.55,642.0,660.0,494.25
2018,6,24,13,0,306.0,341.0,1.2,18.5,632.0,648.12,485.72
2018,6,24,13,15,319.0,337.5,1.2,18.5,637.0,652.29,489.25
2018,6,24,13,30,332.0,334.0,1.2,18.5,642.0,654.71,491.44
2018,6,24,13,45,458.0,285.5,1.2,18.5,700.0,723.35,542.35
2018,6,24,14,0,584.0,237.0,1.2,18.5,758.0,778.57,582.62
2018,6,24,14,15,731.0,180.5,1.2,18.4,812.0,830.2,619.03
2018,6,24,14,30,878.0,124.0,1.2,18.3,866.0,870.07,645.99
2018,6,24,14,45,872.5,120.5,1.2,18.2,833.0,832.0,621.36
2018,6,24,15,0,867.0,117.0,1.2,18.1,800.0,791.58,595.86
2018,6,24,15,15,856.0,114.5,1.2,18.1,761.0,745.96,566.25
2018,6,24,15,30,845.0,112.0,1.2,18.1,722.0,700.83,535.86
2018,6,24,15,45,790.5,119.0,1.3,17.9,662.0,633.35,488.51
2018,6,24,16,0,736.0,126.0,1.4,17.7,602.0,568.48,441.59
2018,6,24,16,15,674.0,131.5,1.45,17.5,542.5,501.64,391.36
2018,6,24,16,30,612.0,137.0,1.5,17.3,483.0,439.51,343.31
2018,6,24,16,45,619.5,126.0,1.55,17.05,449.5,397.56,309.37
2018,6,24,17,0,627.0,115.0,1.6,16.8,416.0,353.94,272.54
2018,6,24,17,15,604.5,106.5,1.6,16.4,370.0,301.21,227.77
2018,6,24,17,30,582.0,98.0,1.6,16.0,324.0,250.45,183.73
2018,6,24,17,45,560.0,87.5,1.6,15.55,280.0,200.14,139.85
2018,6,24,18,0,538.0,77.0,1.6,15.1,236.0,152.17,98.9
2018,6,24,18,15,481.5,68.0,1.55,14.7,190.5,104.73,62.96
2018,6,24,18,30,425.0,59.0,1.5,14.3,145.0,64.0,38.13
2018,6,24,18,45,319.0,48.0,1.45,13.85,103.0,36.58,26.56
2018,6,24,19,0,213.0,37.0,1.4,13.4,61.0,28.72,18.87
2018,6,24,19,15,114.0,22.5,1.4,13.1,34.5,17.69,4.49
2018,6,24,19,30,15.0,8.0,1.4,12.8,8.0,7.63,0.0
2018,6,24,19,45,7.5,4.0,1.4,12.5,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,4,45,19.0,4.5,3.1,10.55,5.0,0.0,0.0
2018,6,25,5,0,38.0,9.0,3.1,10.7,10.0,8.58,0.0
2018,6,25,5,15,33.5,19.0,3.05,11.1,21.0,16.79,3.12
2018,6,25,5,30,29.0,29.0,3.0,11.5,32.0,25.38,16.07
2018,6,25,5,45,31.5,46.0,3.0,11.95,51.0,40.84,30.5
2018,6,25,6,0,34.0,63.0,3.0,12.4,70.0,56.95,42.27
2018,6,25,6,15,22.0,81.0,2.95,12.95,86.0,74.34,57.17
2018,6,25,6,30,10.0,99.0,2.9,13.5,102.0,91.44,72.12
2018,6,25,6,45,78.0,116.0,2.9,14.1,145.5,121.43,94.49
2018,6,25,7,0,146.0,133.0,2.9,14.7,189.0,161.09,125.58
2018,6,25,7,15,338.5,122.0,2.9,15.25,276.5,225.11,174.69
2018,6,25,7,30,531.0,111.0,2.9,15.8,364.0,311.46,243.66
2018,6,25,7,45,642.5,104.0,2.9,16.3,443.0,384.71,303.46
2018,6,25,8,0,754.0,97.0,2.9,16.8,522.0,469.82,371.68
2018,6,25,8,15,743.5,107.5,2.95,17.25,556.5,514.8,407.82
2018,6,25,8,30,733.0,118.0,3.0,17.7,591.0,557.28,440.93
2018,6,25,8,45,702.5,133.5,3.05,18.15,612.0,589.26,464.86
2018,6,25,9,0,672.0,149.0,3.1,18.6,633.0,617.22,484.98
2018,6,25,9,15,604.0,189.0,3.15,18.9,641.5,637.53,498.07
2018,6,25,9,30,536.0,229.0,3.2,19.2,650.0,647.76,503.34
2018,6,25,9,45,649.0,198.0,3.25,19.5,730.0,732.96,566.48
2018,6,25,10,0,762.0,167.0,3.3,19.8,810.0,818.36,626.22
2018,6,25,10,15,798.0,158.5,3.35,20.0,851.5,865.92,657.62
2018,6,25,10,30,834.0,150.0,3.4,20.2,893.0,912.69,688.41
2018,6,25,10,45,839.5,151.5,3.5,20.45,914.5,940.14,706.01
2018,6,25,11,0,845.0,153.0,3.6,20.7,936.0,957.15,716.68
2018,6,25,11,15,897.5,128.5,3.7,20.8,972.0,998.39,744.17
2018,6,25,11,30,950.0,104.0,3.8,20.9,1008.0,1037.33,769.81
2018,6,25,11,45,954.0,103.0,3.9,21.0,1016.5,1049.4,777.61
2018,6,25,12,0,958.0,102.0,4.0,21.1,1025.0,1057.92,783.38
2018,6,25,12,15,958.0,103.0,4.1,21.05,1026.0,1060.86,786.04
2018,6,25,12,30,958.0,104.0,4.2,21.0,1027.0,1060.17,786.43
2018,6,25,12,45,956.5,104.0,4.35,20.95,1020.0,1053.35,783.19
2018,6,25,13,0,955.0,104.0,4.5,20.9,1013.0,1042.94,777.81
2018,6,25,13,15,955.0,102.5,4.55,20.75,1000.0,1028.9,769.8
2018,6,25,13,30,955.0,101.0,4.6,20.6,987.0,1011.3,759.43
2018,6,25,13,45,953.5,99.0,4.65,20.45,966.5,988.29,745.42
2018,6,25,14,0,952.0,97.0,4.7,20.3,946.0,961.93,729.07
2018,6,25,14,15,948.0,95.5,4.7,20.1,919.0,930.64,709.0
2018,6,25,14,30,944.0,94.0,4.7,19.9,892.0,896.37,686.75
2018,6,25,14,45,936.5,93.0,4.7,19.75,858.0,856.95,660.58
2018,6,25,15,0,929.0,92.0,4.7,19.6,824.0,815.16,632.49
2018,6,25,15,15,919.5,90.0,4.7,19.6,784.5,768.72,600.38
2018,6,25,15,30,910.0,88.0,4.7,19.6,745.0,720.5,566.62
2018,6,25,15,45,897.5,86.5,4.7,18.95,701.5,669.3,529.6
2018,6,25,16,0,885.0,85.0,4.7,18.3,658.0,617.08,490.21
2018,6,25,16,15,868.0,83.5,4.7,17.95,611.0,561.63,446.49
2018,6,25,16,30,851.0,82.0,4.7,17.6,564.0,506.12,401.35
2018,6,25,16,45,828.5,79.0,4.7,17.2,513.5,446.16,351.39
2018,6,25,17,0,806.0,76.0,4.7,16.8,463.0,387.75,301.12
2018,6,25,17,15,774.5,73.5,4.7,16.3,411.5,328.27,248.92
2018,6,25,17,30,743.0,71.0,4.7,15.8,360.0,271.51,198.1
2018,6,25,17,45,699.5,67.0,4.65,15.35,309.0,213.75,146.93
2018,6,25,18,0,656.0,63.0,4.6,14.9,258.0,158.33,99.46
2018,6,25,18,15,594.0,57.5,4.5,14.45,209.0,106.64,60.03
2018,6,25,18,30,532.0,52.0,4.4,14.0,160.0,62.19,33.85
2018,6,25,18,45,437.0,44.5,4.3,13.5,117.5,34.41,24.67
2018,6,25,19,0,342.0,37.0,4.2,13.0,75.0,29.99,19.96
2018,6,25,19,15,213.0,25.0,4.15,12.7,45.0,20.77,6.37
2018,6,25,19,30,84.0,13.0,4.1,12.4,15.0,12.39,0.0
2018,6,25,19,45,42.0,6.5,4.05,12.1,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,26,4,45,31.5,5.5,3.35,9.9,6.0,0.0,0.0
2018,6,26,5,0,63.0,11.0,3.3,10.2,12.0,10.48,0.0
2018,6,26,5,15,172.0,24.5,3.25,10.75,40.0,19.43,4.03
2018,6,26,5,30,281.0,38.0,3.2,11.3,68.0,29.69,19.72
2018,6,26,5,45,369.0,48.5,3.1,11.85,109.0,38.34,28.3
2018,6,26,6,0,457.0,59.0,3.0,12.4,150.0,63.3,37.99
2018,6,26,6,15,519.0,66.5,2.95,12.95,197.0,104.8,62.35
2018,6,26,6,30,581.0,74.0,2.9,13.5,244.0,153.68,99.21
2018,6,26,6,45,624.5,80.0,2.85,14.05,294.0,204.45,142.19
2018,6,26,7,0,668.0,86.0,2.8,14.6,344.0,259.97,190.69
2018,6,26,7,15,701.0,91.0,2.8,15.15,395.0,315.63,239.74
2018,6,26,7,30,734.0,96.0,2.8,15.7,446.0,374.31,290.4
2018,6,26,7,45,758.5,100.0,2.75,16.3,495.5,432.35,339.16
2018,6,26,8,0,783.0,104.0,2.7,16.9,545.0,490.32,386.28
2018,6,26,8,15,803.0,107.0,2.65,17.4,592.5,546.07,430.28
2018,6,26,8,30,823.0,110.0,2.6,17.9,640.0,602.25,473.08
2018,6,26,8,45,811.5,122.0,2.6,18.35,674.5,647.31,506.22
2018,6,26,9,0,800.0,134.0,2.6,18.8,709.0,689.37,536.14
2018,6,26,9,15,822.5,133.0,2.55,19.15,752.5,740.29,571.94
2018,6,26,9,30,845.0,132.0,2.5,19.5,796.0,790.72,604.86
2018,6,26,9,45,870.0,127.0,2.5,19.8,836.0,834.36,632.94
2018,6,26,10,0,895.0,122.0,2.5,20.1,876.0,880.63,662.46
2018,6,26,10,15,903.0,122.5,2.55,20.25,905.0,916.14,685.15
2018,6,26,10,30,911.0,123.0,2.6,20.4,934.0,949.06,706.06
2018,6,26,10,45,917.0,123.0,2.6,20.55,956.0,976.86,723.05
2018,6,26,11,0,923.0,123.0,2.6,20.7,978.0,1001.62,738.04
2018,6,26,11,15,928.0,122.5,2.65,20.7,993.5,1021.77,750.94
2018,6,26,11,30,933.0,122.0,2.7,20.7,1009.0,1038.61,761.8
2018,6,26,11,45,937.0,120.0,2.75,20.7,1017.0,1049.58,768.97
2018,6,26,12,0,941.0,118.0,2.8,20.7,1025.0,1057.07,774.04
2018,6,26,12,15,942.0,117.5,2.85,20.65,1025.5,1059.52,776.14
2018,6,26,12,30,943.0,117.0,2.9,20.6,1026.0,1058.4,776.08
2018,6,26,12,45,942.5,117.0,2.95,20.5,1019.5,1052.71,773.33
2018,6,26,13,0,942.0,117.0,3.0,20.4,1013.0,1043.46,768.39
2018,6,26,13,15,942.5,114.0,3.05,20.25,999.5,1028.66,760.04
2018,6,26,13,30,943.0,111.0,3.1,20.1,986.0,1010.31,749.44
2018,6,26,13,45,942.5,109.0,3.15,20.0,966.5,988.54,736.44
2018,6,26,14,0,942.0,107.0,3.2,19.9,947.0,963.4,721.17
2018,6,26,14,15,937.5,104.5,3.25,19.7,919.0,930.98,701.17
2018,6,26,14,30,933.0,102.0,3.3,19.5,891.0,895.64,679.04
2018,6,26,14,45,927.5,99.5,3.3,19.3,857.5,856.73,653.92
2018,6,26,15,0,922.0,97.0,3.3,19.1,824.0,815.33,626.8
2018,6,26,15,15,912.0,96.0,3.3,19.1,785.0,769.81,595.98
2018,6,26,15,30,902.0,95.0,3.3,19.1,746.0,722.56,563.56
2018,6,26,15,45,889.5,92.5,3.35,18.6,702.0,670.72,526.4
2018,6,26,16,0,877.0,90.0,3.4,18.1,658.0,617.86,487.11
2018,6,26,16,15,860.0,87.5,3.4,17.75,610.5,561.8,443.62
2018,6,26,16,30,843.0,85.0,3.4,17.4,563.0,505.37,398.43
2018,6,26,16,45,820.0,82.0,3.4,17.1,512.5,445.98,349.4
2018,6,26,17,0,797.0,79.0,3.4,16.8,462.0,387.79,299.79
2018,6,26,17,15,766.0,76.5,3.4,16.4,411.0,328.94,248.53
2018,6,26,17,30,735.0,74.0,3.4,16.0,360.0,272.75,198.57
2018,6,26,17,45,691.5,69.5,3.4,15.55,308.5,212.81,146.04
2018,6,26,18,0,648.0,65.0,3.4,15.1,257.0,159.38,100.47
2018,6,26,18,15,587.0,59.0,3.35,14.65,208.5,107.74,61.1
2018,6,26,18,30,526.0,53.0,3.3,14.2,160.0,63.24,34.69
2018,6,26,18,45,433.0,45.0,3.2,13.7,117.5,34.86,25.05
2018,6,26,19,0,340.0,37.0,3.1,13.2,75.0,29.97,19.94
2018,6,26,19,15,212.0,25.0,3.05,12.85,45.0,20.75,6.45
2018,6,26,19,30,84.0,13.0,3.0,12.5,15.0,12.39,0.0
2018,6,26,19,45,42.0,6.5,2.95,12.15,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,27,4,45,23.0,5.0,3.05,10.1,5.5,0.0,0.0
2018,6,27,5,0,46.0,10.0,3.1,10.4,11.0,9.53,0.0
2018,6,27,5,15,160.0,24.5,3.1,10.85,39.5,19.44,3.47
2018,6,27,5,30,274.0,39.0,3.1,11.3,68.0,30.52,20.38
2018,6,27,5,45,376.0,48.0,3.1,11.8,110.0,37.95,27.93
2018,6,27,6,0,478.0,57.0,3.1,12.3,152.0,61.7,36.4
2018,6,27,6,15,354.5,69.0,3.15,12.8,150.0,90.45,57.1
2018,6,27,6,30,231.0,81.0,3.2,13.3,148.0,106.73,75.28
2018,6,27,6,45,244.5,98.5,3.2,13.85,181.5,140.27,103.84
2018,6,27,7,0,258.0,116.0,3.2,14.4,215.0,175.52,134.26
2018,6,27,7,15,265.5,133.0,3.2,14.85,247.5,209.96,164.09
2018,6,27,7,30,273.0,150.0,3.2,15.3,280.0,245.16,194.06
2018,6,27,7,45,249.0,162.0,3.2,15.7,290.0,262.62,209.4
2018,6,27,8,0,225.0,174.0,3.2,16.1,300.0,277.14,221.65
2018,6,27,8,15,234.5,191.5,3.25,16.45,333.0,312.17,249.76
2018,6,27,8,30,244.0,209.0,3.3,16.8,366.0,347.86,277.8
2018,6,27,8,45,254.5,226.0,3.3,17.15,399.5,384.23,305.84
2018,6,27,9,0,265.0,243.0,3.3,17.5,433.0,421.09,333.75
2018,6,27,9,15,297.5,262.0,3.3,17.8,486.5,476.27,375.51
2018,6,27,9,30,330.0,281.0,3.3,18.1,540.0,533.45,417.94
2018,6,27,9,45,374.5,278.5,3.3,18.35,584.5,587.44,457.86
2018,6,27,10,0,419.0,276.0,3.3,18.6,629.0,637.28,494.29
2018,6,27,10,15,429.0,275.5,3.3,18.75,647.5,660.37,510.44
2018,6,27,10,30,439.0,275.0,3.3,18.9,666.0,682.44,525.88
2018,6,27,10,45,590.0,226.0,3.35,19.1,764.5,787.7,604.03
2018,6,27,11,0,741.0,177.0,3.4,19.3,863.0,890.22,674.74
2018,6,27,11,15,839.5,146.5,3.4,19.35,935.5,959.91,720.87
2018,6,27,11,30,938.0,116.0,3.4,19.4,1008.0,1037.54,771.74
2018,6,27,11,45,939.5,116.0,3.45,19.5,1015.0,1048.12,777.87
2018,6,27,12,0,941.0,116.0,3.5,19.6,1022.0,1055.18,782.37
2018,6,27,12,15,942.0,115.0,3.55,19.55,1022.5,1057.18,784.11
2018,6,27,12,30,943.0,114.0,3.6,19.5,1023.0,1055.61,783.65
2018,6,27,12,45,943.0,113.0,3.65,19.45,1016.0,1049.47,780.29
2018,6,27,13,0,943.0,112.0,3.7,19.4,1009.0,1039.75,774.69
2018,6,27,13,15,940.0,111.5,3.8,19.2,994.5,1024.08,765.99
2018,6,27,13,30,937.0,111.0,3.9,19.0,980.0,1004.98,755.03
2018,6,27,13,45,932.5,110.0,3.95,18.85,958.5,980.67,740.05
2018,6,27,14,0,928.0,109.0,4.0,18.7,937.0,953.19,722.88
2018,6,27,14,15,921.5,108.5,4.05,18.5,909.0,921.44,702.81
2018,6,27,14,30,915.0,108.0,4.1,18.3,881.0,886.94,680.68
2018,6,27,14,45,906.5,106.5,4.15,18.05,847.0,847.24,654.79
2018,6,27,15,0,898.0,105.0,4.2,17.8,813.0,805.3,627.01
2018,6,27,15,15,887.5,103.0,4.2,17.8,774.0,759.38,595.23
2018,6,27,15,30,877.0,101.0,4.2,17.8,735.0,711.83,561.79
2018,6,27,15,45,862.5,99.0,4.3,17.2,691.0,660.3,524.36
2018,6,27,16,0,848.0,97.0,4.4,16.6,647.0,608.0,485.18
2018,6,27,16,15,829.0,95.5,4.45,16.25,600.0,553.5,442.28
2018,6,27,16,30,810.0,94.0,4.5,15.9,553.0,498.5,397.61
2018,6,27,16,45,786.0,91.5,4.55,15.55,504.0,440.82,349.43
2018,6,27,17,0,762.0,89.0,4.6,15.2,455.0,384.51,300.87
2018,6,27,17,15,730.0,85.0,4.6,14.8,404.0,324.01,247.86
2018,6,27,17,30,698.0,81.0,4.6,14.4,353.0,267.82,197.55
2018,6,27,17,45,654.0,76.0,4.6,13.95,302.5,211.2,147.43
2018,6,27,18,0,610.0,71.0,4.6,13.5,252.0,159.32,102.89
2018,6,27,18,15,548.5,64.0,4.5,13.15,204.0,108.86,64.05
2018,6,27,18,30,487.0,57.0,4.4,12.8,156.0,65.66,37.81
2018,6,27,18,45,394.5,48.0,4.35,12.45,114.5,37.6,27.6
2018,6,27,19,0,302.0,39.0,4.3,12.1,73.0,31.91,21.7
2018,6,27,19,15,184.5,26.0,4.2,11.85,44.0,20.61,6.47
2018,6,27,19,30,67.0,13.0,4.1,11.6,15.0,12.39,0.0
2018,6,27,19,45,33.5,6.5,4.05,11.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,4,45,33.0,5.5,4.5,10.35,6.0,0.0,0.0
2018,6,28,5,0,66.0,11.0,4.5,10.5,12.0,10.48,0.0
2018,6,28,5,15,187.0,23.5,4.5,10.9,40.0,18.65,2.46
2018,6,28,5,30,308.0,36.0,4.5,11.3,68.0,29.36,19.33
2018,6,28,5,45,405.0,43.5,4.5,11.7,109.0,33.79,24.25
2018,6,28,6,0,502.0,51.0,4.5,12.1,150.0,56.53,31.73
2018,6,28,6,15,563.5,56.5,4.55,12.6,197.0,98.77,55.67
2018,6,28,6,30,625.0,62.0,4.6,13.1,244.0,148.22,92.96
2018,6,28,6,45,667.5,67.0,4.65,13.65,294.0,200.27,137.56
2018,6,28,7,0,710.0,72.0,4.7,14.2,344.0,258.75,189.41
2018,6,28,7,15,738.0,76.0,4.65,14.6,393.5,313.86,239.23
2018,6,28,7,30,766.0,80.0,4.6,15.0,443.0,371.37,290.28
2018,6,28,7,45,787.5,83.0,4.6,15.45,491.5,427.21,338.83
2018,6,28,8,0,809.0,86.0,4.6,15.9,540.0,484.18,386.83
2018,6,28,8,15,826.0,89.0,4.6,16.35,587.0,539.56,432.12
2018,6,28,8,30,843.0,92.0,4.6,16.8,634.0,594.48,475.64
2018,6,28,8,45,856.5,94.5,4.55,17.3,677.5,646.56,515.42
2018,6,28,9,0,870.0,97.0,4.5,17.8,721.0,697.82,553.38
2018,6,28,9,15,880.0,98.5,4.5,18.1,759.5,744.47,585.92
2018,6,28,9,30,890.0,100.0,4.5,18.4,798.0,789.5,616.57
2018,6,28,9,45,898.0,101.0,4.5,18.75,831.5,830.56,643.86
2018,6,28,10,0,906.0,102.0,4.5,19.1,865.0,869.4,669.28
2018,6,28,10,15,911.5,104.0,4.5,19.3,893.0,904.65,692.33
2018,6,28,10,30,917.0,106.0,4.5,19.5,921.0,937.14,713.31
2018,6,28,10,45,921.5,106.5,4.55,19.75,942.5,964.28,730.78
2018,6,28,11,0,926.0,107.0,4.6,20.0,964.0,988.32,746.14
2018,6,28,11,15,929.0,107.5,4.65,20.1,979.0,1007.7,758.79
2018,6,28,11,30,932.0,108.0,4.7,20.2,994.0,1023.7,769.26
2018,6,28,11,45,933.5,108.5,4.75,20.3,1001.5,1034.79,776.49
2018,6,28,12,0,935.0,109.0,4.8,20.4,1009.0,1042.36,781.49
2018,6,28,12,15,938.5,107.0,4.85,20.4,1010.5,1045.88,784.2
2018,6,28,12,30,942.0,105.0,4.9,20.4,1012.0,1045.84,784.64
2018,6,28,12,45,945.0,102.0,4.95,20.4,1006.5,1040.68,781.75
2018,6,28,13,0,948.0,99.0,5.0,20.4,1001.0,1031.89,776.52
2018,6,28,13,15,945.5,98.0,5.05,20.4,986.5,1016.16,766.65
2018,6,28,13,30,943.0,97.0,5.1,20.4,972.0,996.98,754.5
2018,6,28,13,45,939.0,96.5,5.15,20.35,951.0,973.53,739.58
2018,6,28,14,0,935.0,96.0,5.2,20.3,930.0,946.89,722.42
2018,6,28,14,15,930.0,95.0,5.25,20.15,903.0,915.79,702.35
2018,6,28,14,30,925.0,94.0,5.3,20.0,876.0,881.83,680.12
2018,6,28,14,45,917.0,93.0,5.3,19.9,842.5,842.74,653.63
2018,6,28,15,0,909.0,92.0,5.3,19.8,809.0,801.35,625.28
2018,6,28,15,15,899.0,90.5,5.3,19.8,770.0,755.91,593.46
2018,6,28,15,30,889.0,89.0,5.3,19.8,731.0,708.76,560.06
2018,6,28,15,45,877.0,87.0,5.3,19.35,688.5,658.36,522.84
2018,6,28,16,0,865.0,85.0,5.3,18.9,646.0,606.94,483.38
2018,6,28,16,15,849.0,83.0,5.3,18.6,599.5,552.54,440.15
2018,6,28,16,30,833.0,81.0,5.3,18.3,553.0,498.02,395.52
2018,6,28,16,45,812.5,78.0,5.3,17.95,504.5,439.9,346.79
2018,6,28,17,0,792.0,75.0,5.3,17.6,456.0,383.11,297.67
2018,6,28,17,15,762.5,72.0,5.25,17.05,405.5,324.54,246.18
2018,6,28,17,30,733.0,69.0,5.2,16.5,355.0,268.48,195.9
2018,6,28,17,45,691.5,65.0,5.15,15.95,304.5,211.63,145.48
2018,6,28,18,0,650.0,61.0,5.1,15.4,254.0,156.99,98.54
2018,6,28,18,15,590.0,55.5,4.95,14.85,206.0,105.72,59.21
2018,6,28,18,30,530.0,50.0,4.8,14.3,158.0,61.44,32.76
2018,6,28,18,45,438.5,42.5,4.7,13.75,116.0,32.55,23.01
2018,6,28,19,0,347.0,35.0,4.6,13.2,74.0,28.0,18.26
2018,6,28,19,15,218.0,24.0,4.55,12.85,44.5,19.74,5.92
2018,6,28,19,30,89.0,13.0,4.5,12.5,15.0,12.39,0.0
2018,6,28,19,45,44.5,6.5,4.4,12.2,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.0,2.85,11.7,6.0,0.0,0.0
2018,6,29,5,0,94.0,10.0,2.8,12.0,12.0,9.53,0.0
2018,6,29,5,15,239.0,20.5,2.8,12.7,41.5,16.67,0.91
2018,6,29,5,30,384.0,31.0,2.8,13.4,71.0,24.63,15.12
2018,6,29,5,45,477.0,37.5,2.75,14.1,113.5,28.49,19.36
2018,6,29,6,0,570.0,44.0,2.7,14.8,156.0,54.6,28.59
2018,6,29,6,15,627.5,49.0,2.6,15.35,204.0,99.58,53.2
2018,6,29,6,30,685.0,54.0,2.5,15.9,252.0,151.36,91.73
2018,6,29,6,45,724.5,57.5,2.4,16.5,302.5,204.55,136.77
2018,6,29,7,0,764.0,61.0,2.3,17.1,353.0,261.94,187.07
2018,6,29,7,15,792.0,64.0,2.25,17.75,404.0,319.07,237.5
2018,6,29,7,30,820.0,67.0,2.2,18.4,455.0,379.85,289.69
2018,6,29,7,45,840.5,69.5,2.2,19.05,504.5,437.28,337.89
2018,6,29,8,0,861.0,72.0,2.2,19.7,554.0,495.62,385.05
2018,6,29,8,15,875.5,74.0,2.15,20.25,600.5,550.85,428.14
2018,6,29,8,30,890.0,76.0,2.1,20.8,647.0,605.81,469.38
2018,6,29,8,45,902.0,78.0,2.1,21.3,691.0,658.64,507.9
2018,6,29,9,0,914.0,80.0,2.1,21.8,735.0,710.43,543.99
2018,6,29,9,15,921.0,82.5,2.1,22.1,773.5,757.79,574.81
2018,6,29,9,30,928.0,85.0,2.1,22.4,812.0,803.19,603.81
2018,6,29,9,45,933.0,87.0,2.1,22.75,845.0,844.3,629.36
2018,6,29,10,0,938.0,89.0,2.1,23.1,878.0,882.87,652.91
2018,6,29,10,15,943.5,90.5,2.15,23.25,906.5,918.67,675.37
2018,6,29,10,30,949.0,92.0,2.2,23.4,935.0,951.61,695.87
2018,6,29,10,45,953.0,92.5,2.25,23.55,956.5,979.13,712.79
2018,6,29,11,0,957.0,93.0,2.3,23.7,978.0,1003.42,727.67
2018,6,29,11,15,959.0,93.0,2.4,23.7,992.0,1021.93,739.85
2018,6,29,11,30,961.0,93.0,2.5,23.7,1006.0,1036.93,749.93
2018,6,29,11,45,963.0,93.0,2.55,23.75,1014.0,1048.35,757.17
2018,6,29,12,0,965.0,93.0,2.6,23.8,1022.0,1056.16,762.23
2018,6,29,12,15,964.0,94.0,2.7,23.75,1022.0,1058.34,764.66
2018,6,29,12,30,963.0,95.0,2.8,23.7,1022.0,1056.84,764.89
2018,6,29,12,45,960.0,96.0,2.9,23.7,1014.5,1049.72,761.45
2018,6,29,13,0,957.0,97.0,3.0,23.7,1007.0,1038.99,755.8
2018,6,29,13,15,954.5,96.0,3.15,23.7,992.5,1023.18,747.32
2018,6,29,13,30,952.0,95.0,3.3,23.7,978.0,1003.88,736.53
2018,6,29,13,45,948.5,94.0,3.4,23.65,957.0,980.25,722.59
2018,6,29,14,0,945.0,93.0,3.5,23.6,936.0,953.35,706.42
2018,6,29,14,15,939.5,92.0,3.6,23.55,908.5,921.57,686.84
2018,6,29,14,30,934.0,91.0,3.7,23.5,881.0,886.92,665.15
2018,6,29,14,45,926.0,90.5,3.85,23.4,847.5,848.06,640.68
2018,6,29,15,0,918.0,90.0,4.0,23.3,814.0,806.86,614.22
2018,6,29,15,15,908.5,88.0,4.0,23.3,775.0,760.94,583.2
2018,6,29,15,30,899.0,86.0,4.0,23.3,736.0,713.25,550.57
2018,6,29,15,45,886.0,84.5,4.1,22.9,692.5,662.27,514.46
2018,6,29,16,0,873.0,83.0,4.2,22.5,649.0,610.33,475.94
2018,6,29,16,15,855.5,81.0,4.25,22.2,601.5,554.72,433.09
2018,6,29,16,30,838.0,79.0,4.3,21.9,554.0,499.12,388.86
2018,6,29,16,45,816.0,76.0,4.35,21.55,504.5,440.05,340.67
2018,6,29,17,0,794.0,73.0,4.4,21.2,455.0,382.48,292.11
2018,6,29,17,15,765.5,69.5,4.35,20.65,404.5,323.65,241.39
2018,6,29,17,30,737.0,66.0,4.3,20.1,354.0,267.2,191.69
2018,6,29,17,45,698.0,62.0,4.25,19.55,304.0,210.65,142.23
2018,6,29,18,0,659.0,58.0,4.2,19.0,254.0,158.23,97.71
2018,6,29,18,15,593.0,53.5,4.15,18.3,205.0,104.6,57.27
2018,6,29,18,30,527.0,49.0,4.1,17.6,156.0,60.75,31.67
2018,6,29,18,45,449.0,41.5,4.05,16.9,115.5,31.66,21.92
2018,6,29,19,0,371.0,34.0,4.0,16.2,75.0,27.07,17.22
2018,6,29,19,15,237.0,23.5,4.0,15.8,45.0,19.25,5.5
2018,6,29,19,30,103.0,13.0,4.0,15.4,15.0,12.39,0.0
2018,6,29,19,45,51.5,6.5,3.95,15.0,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,30,4,45,52.0,4.5,1.75,14.8,5.5,0.0,0.0
2018,6,30,5,0,104.0,9.0,1.7,15.1,11.0,8.58,0.0
2018,6,30,5,15,259.0,19.5,1.7,15.85,41.5,15.77,0.0
2018,6,30,5,30,414.0,30.0,1.7,16.6,72.0,23.78,14.14
2018,6,30,5,45,503.0,36.0,1.7,17.35,114.5,27.26,18.01
2018,6,30,6,0,592.0,42.0,1.7,18.1,157.0,52.79,26.53
2018,6,30,6,15,648.0,46.0,1.65,18.7,205.0,97.97,50.39
2018,6,30,6,30,704.0,50.0,1.6,19.3,253.0,149.75,88.21
2018,6,30,6,45,741.5,53.5,1.55,19.9,303.5,203.59,133.15
2018,6,30,7,0,779.0,57.0,1.5,20.5,354.0,261.38,183.03
2018,6,30,7,15,806.5,59.5,1.5,21.05,405.0,320.35,234.13
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,379.6,284.36
2018,6,30,7,45,853.0,64.0,1.5,22.1,505.0,436.63,331.51
2018,6,30,8,0,872.0,66.0,1.5,22.6,554.0,494.39,377.47
2018,6,30,8,15,886.5,69.0,1.45,23.05,601.5,551.18,420.78
2018,6,30,8,30,901.0,72.0,1.4,23.5,649.0,607.71,462.13
2018,6,30,8,45,913.0,73.0,1.4,24.0,692.5,660.08,499.28
2018,6,30,9,0,925.0,74.0,1.4,24.5,736.0,711.38,533.82
2018,6,30,9,15,932.5,76.5,1.4,24.9,775.5,759.61,564.05
2018,6,30,9,30,940.0,79.0,1.4,25.3,815.0,805.91,592.43
2018,6,30,9,45,944.5,81.0,1.4,25.75,848.0,847.1,616.88
2018,6,30,10,0,949.0,83.0,1.4,26.2,881.0,885.71,639.32
2018,6,30,10,15,953.0,84.5,1.45,26.45,908.5,920.6,660.3
2018,6,30,10,30,957.0,86.0,1.5,26.7,936.0,952.51,679.31
2018,6,30,10,45,960.5,87.0,1.55,27.0,957.5,980.34,695.57
2018,6,30,11,0,964.0,88.0,1.6,27.3,979.0,1004.88,709.78
2018,6,30,11,15,966.5,88.5,1.7,27.4,994.0,1024.56,722.31
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,1040.72,732.76
2018,6,30,11,45,968.5,90.0,1.9,27.55,1015.5,1050.83,739.75
2018,6,30,12,0,968.0,91.0,2.0,27.6,1022.0,1057.25,744.6
2018,6,30,12,15,966.0,92.0,2.1,27.6,1021.5,1058.5,746.51
2018,6,30,12,30,964.0,93.0,2.2,27.6,1021.0,1056.06,746.26
2018,6,30,12,45,960.0,95.0,2.3,27.55,1013.5,1049.0,743.37
2018,6,30,13,0,956.0,97.0,2.4,27.5,1006.0,1038.35,738.31
2018,6,30,13,15,953.0,97.0,2.45,27.4,992.0,1023.12,730.03
2018,6,30,13,30,950.0,97.0,2.5,27.3,978.0,1004.42,719.61
2018,6,30,13,45,946.0,96.0,2.55,27.25,956.5,980.4,705.65
2018,6,30,14,0,942.0,95.0,2.6,27.2,935.0,953.14,689.59
2018,6,30,14,15,936.5,94.0,2.65,27.1,907.5,921.47,670.7
2018,6,30,14,30,931.0,93.0,2.7,27.0,880.0,886.94,649.78
2018,6,30,14,45,923.0,91.5,2.7,26.9,846.0,847.18,624.81
2018,6,30,15,0,915.0,90.0,2.7,26.8,812.0,805.1,598.05
2018,6,30,15,15,879.5,99.5,2.7,26.8,765.5,751.71,562.97
2018,6,30,15,30,844.0,109.0,2.7,26.8,719.0,698.56,527.19
2018,6,30,15,45,848.5,99.5,2.7,26.5,681.0,653.46,495.75
2018,6,30,16,0,853.0,90.0,2.7,26.2,643.0,605.85,461.4
2018,6,30,16,15,825.5,90.0,2.7,25.85,593.0,547.83,418.12
2018,6,30,16,30,798.0,90.0,2.7,25.5,543.0,490.28,373.87
2018,6,30,16,45,791.0,83.0,2.7,25.2,498.0,436.38,330.84
2018,6,30,17,0,784.0,76.0,2.7,24.9,453.0,382.05,285.89
2018,6,30,17,15,757.5,72.5,2.7,24.05,403.5,324.38,237.73
2018,6,30,17,30,731.0,69.0,2.7,23.2,354.0,268.89,190.15
2018,6,30,17,45,688.5,65.0,2.7,22.35,303.5,211.86,141.61
2018,6,30,18,0,646.0,61.0,2.7,21.5,253.0,157.17,96.25
2018,6,30,18,15,586.5,55.5,2.65,20.5,205.0,106.09,58.14
2018,6,30,18,30,527.0,50.0,2.6,19.5,157.0,61.94,32.27
2018,6,30,18,45,436.5,43.0,2.6,18.5,115.5,33.01,22.93
2018,6,30,19,0,346.0,36.0,2.6,17.5,74.0,28.98,18.73
2018,6,30,19,15,218.5,24.5,2.55,17.2,44.5,20.25,5.97
2018,6,30,19,30,91.0,13.0,2.5,16.9,15.0,12.39,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.55,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,1,4,45,24.0,3.5,0.6,13.9,4.0,0.0,0.0
2018,7,1,5,0,48.0,7.0,0.6,13.7,8.0,6.67,0.0
2018,7,1,5,15,148.0,18.5,0.55,13.95,31.5,14.56,0.0
2018,7,1,5,30,248.0,30.0,0.5,14.2,55.0,23.69,14.23
2018,7,1,5,45,355.5,40.0,0.45,14.4,97.5,30.7,21.32
2018,7,1,6,0,463.0,50.0,0.4,14.6,140.0,52.88,29.97
2018,7,1,6,15,404.0,64.5,0.35,14.95,159.0,90.16,54.5
2018,7,1,6,30,345.0,79.0,0.3,15.3,178.0,119.62,80.01
2018,7,1,6,45,335.5,100.0,0.3,15.65,211.5,158.87,113.85
2018,7,1,7,0,326.0,121.0,0.3,16.0,245.0,197.19,147.14
2018,7,1,7,15,457.5,117.5,0.3,16.4,318.0,257.45,194.02
2018,7,1,7,30,589.0,114.0,0.3,16.8,391.0,333.58,253.61
2018,7,1,7,45,709.5,98.5,0.35,17.2,468.5,405.39,309.91
2018,7,1,8,0,830.0,83.0,0.4,17.6,546.0,489.66,374.59
2018,7,1,8,15,847.5,85.5,0.45,18.0,593.5,545.94,417.3
2018,7,1,8,30,865.0,88.0,0.5,18.4,641.0,601.91,458.61
2018,7,1,8,45,878.0,89.5,0.55,18.75,684.5,653.82,495.87
2018,7,1,9,0,891.0,91.0,0.6,19.1,728.0,704.83,531.43
2018,7,1,9,15,898.0,93.5,0.65,19.35,766.0,751.32,561.37
2018,7,1,9,30,905.0,96.0,0.7,19.6,804.0,795.9,589.6
2018,7,1,9,45,909.5,100.0,0.8,19.85,837.5,837.86,616.62
2018,7,1,10,0,914.0,104.0,0.9,20.1,871.0,877.32,641.83
2018,7,1,10,15,920.0,105.0,0.95,20.2,899.5,912.41,663.62
2018,7,1,10,30,926.0,106.0,1.0,20.3,928.0,944.74,683.59
2018,7,1,10,45,931.0,106.5,1.05,20.4,950.0,972.73,700.79
2018,7,1,11,0,936.0,107.0,1.1,20.5,972.0,997.61,716.08
2018,7,1,11,15,939.5,107.0,1.15,20.5,987.0,1017.3,728.46
2018,7,1,11,30,943.0,107.0,1.2,20.5,1002.0,1033.59,738.86
2018,7,1,11,45,945.0,107.0,1.25,20.5,1010.0,1044.93,746.32
2018,7,1,12,0,947.0,107.0,1.3,20.5,1018.0,1052.72,751.73
2018,7,1,12,15,938.5,113.0,1.35,20.5,1016.0,1052.47,752.31
2018,7,1,12,30,930.0,119.0,1.4,20.5,1014.0,1048.61,750.83
2018,7,1,12,45,917.5,125.5,1.45,20.45,1003.5,1037.78,745.26
2018,7,1,13,0,905.0,132.0,1.5,20.4,993.0,1023.61,737.72
2018,7,1,13,15,905.0,129.5,1.5,20.45,979.5,1009.54,729.24
2018,7,1,13,30,905.0,127.0,1.5,20.5,966.0,992.07,718.67
2018,7,1,13,45,904.0,124.0,1.55,20.5,946.0,969.83,705.98
2018,7,1,14,0,903.0,121.0,1.6,20.5,926.0,944.36,691.19
2018,7,1,14,15,898.5,118.5,1.65,20.45,899.0,913.17,672.7
2018,7,1,14,30,894.0,116.0,1.7,20.4,872.0,879.17,652.21
2018,7,1,14,45,887.5,112.5,1.7,20.4,838.0,839.9,627.3
2018,7,1,15,0,881.0,109.0,1.7,20.4,804.0,798.29,600.59
2018,7,1,15,15,870.0,107.0,1.7,20.4,765.0,752.72,570.84
2018,7,1,15,30,859.0,105.0,1.7,20.4,726.0,705.58,539.41
2018,7,1,15,45,847.0,101.5,1.75,20.25,683.0,655.01,503.8
2018,7,1,16,0,835.0,98.0,1.8,20.1,640.0,604.27,466.88
2018,7,1,16,15,819.0,94.5,1.85,20.0,593.5,549.3,425.51
2018,7,1,16,30,803.0,91.0,1.9,19.9,547.0,494.31,382.68
2018,7,1,16,45,779.5,87.5,1.9,19.8,497.5,436.21,335.87
2018,7,1,17,0,756.0,84.0,1.9,19.7,448.0,379.43,288.62
2018,7,1,17,15,724.0,80.5,1.9,19.35,397.5,321.4,239.49
2018,7,1,17,30,692.0,77.0,1.9,19.0,347.0,264.32,190.17
2018,7,1,17,45,648.5,72.5,1.9,18.7,297.5,208.5,142.1
2018,7,1,18,0,605.0,68.0,1.9,18.4,248.0,157.35,99.19
2018,7,1,18,15,542.5,61.5,1.9,17.8,200.5,107.35,61.59
2018,7,1,18,30,480.0,55.0,1.9,17.2,153.0,64.72,36.03
2018,7,1,18,45,381.0,46.5,1.85,16.65,111.0,36.17,25.88
2018,7,1,19,0,282.0,38.0,1.8,16.1,69.0,29.59,19.38
2018,7,1,19,15,171.5,25.0,1.8,15.75,41.0,19.78,5.69
2018,7,1,19,30,61.0,12.0,1.8,15.4,13.0,11.44,0.0
2018,7,1,19,45,30.5,6.0,1.75,15.05,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,45,1.5,2.0,0.3,13.3,2.0,0.0,0.0
2018,7,2,5,0,3.0,4.0,0.3,13.4,4.0,3.81,0.0
2018,7,2,5,15,25.5,16.0,0.3,13.9,18.5,14.26,0.0
2018,7,2,5,30,48.0,28.0,0.3,14.4,33.0,24.49,14.83
2018,7,2,5,45,78.5,42.5,0.3,14.85,55.5,36.48,26.31
2018,7,2,6,0,109.0,57.0,0.3,15.3,78.0,50.09,34.67
2018,7,2,6,15,288.0,66.5,0.35,15.8,143.5,80.6,51.04
2018,7,2,6,30,467.0,76.0,0.4,16.3,209.0,135.42,87.45
2018,7,2,6,45,475.0,87.0,0.45,16.8,245.0,176.74,122.44
2018,7,2,7,0,483.0,98.0,0.5,17.3,281.0,218.84,159.08
2018,7,2,7,15,573.5,99.5,0.55,17.9,347.0,279.11,207.83
2018,7,2,7,30,664.0,101.0,0.6,18.5,413.0,349.05,263.85
2018,7,2,7,45,650.0,113.5,0.65,19.15,446.5,393.57,300.62
2018,7,2,8,0,636.0,126.0,0.7,19.8,480.0,435.69,334.2
2018,7,2,8,15,640.0,136.5,0.75,20.55,519.0,483.08,370.09
2018,7,2,8,30,644.0,147.0,0.8,21.3,558.0,529.68,404.07
2018,7,2,8,45,672.0,149.5,0.85,22.0,605.0,582.78,441.89
