Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,0,700.0,152.0,0.9,22.7,652.0,636.85,479.24
2018,7,2,9,15,776.5,138.0,1.0,23.0,721.0,709.52,530.4
2018,7,2,9,30,853.0,124.0,1.1,23.3,790.0,783.37,579.16
2018,7,2,9,45,792.0,155.5,1.2,23.6,795.0,802.19,590.31
2018,7,2,10,0,731.0,187.0,1.3,23.9,800.0,813.28,597.0
2018,7,2,10,15,702.0,204.5,1.4,23.9,809.5,829.93,608.19
2018,7,2,10,30,673.0,222.0,1.5,23.9,819.0,842.39,616.62
2018,7,2,10,45,677.0,222.5,1.65,23.9,835.5,864.44,631.99
2018,7,2,11,0,681.0,223.0,1.8,23.9,852.0,884.12,645.71
2018,7,2,11,15,701.5,219.0,1.85,23.75,876.0,912.65,664.57
2018,7,2,11,30,722.0,215.0,1.9,23.6,900.0,939.0,681.92
2018,7,2,11,45,720.0,220.5,1.95,23.5,908.0,950.38,689.55
2018,7,2,12,0,718.0,226.0,2.0,23.4,916.0,958.79,695.52
2018,7,2,12,15,741.5,217.5,2.05,23.2,930.5,975.41,707.17
2018,7,2,12,30,765.0,209.0,2.1,23.0,945.0,982.73,712.85
2018,7,2,12,45,842.0,168.0,2.1,22.85,973.0,1014.18,733.49
2018,7,2,13,0,919.0,127.0,2.1,22.7,1001.0,1032.78,745.67
2018,7,2,13,15,919.5,124.0,2.1,22.55,987.5,1018.54,737.2
2018,7,2,13,30,920.0,121.0,2.1,22.4,974.0,1000.82,726.91
2018,7,2,13,45,921.0,117.0,2.1,22.2,954.5,979.16,714.28
2018,7,2,14,0,922.0,113.0,2.1,22.0,935.0,954.11,699.47
2018,7,2,14,15,919.5,109.5,2.15,21.8,908.0,923.17,681.27
2018,7,2,14,30,917.0,106.0,2.2,21.6,881.0,889.23,660.93
2018,7,2,14,45,913.5,102.5,2.2,21.4,849.0,851.62,637.46
2018,7,2,15,0,910.0,99.0,2.2,21.2,817.0,811.4,611.96
2018,7,2,15,15,900.0,97.0,2.2,21.2,777.5,765.43,581.73
2018,7,2,15,30,890.0,95.0,2.2,21.2,738.0,717.74,549.93
2018,7,2,15,45,880.5,91.5,2.25,20.75,695.5,667.41,515.06
2018,7,2,16,0,871.0,88.0,2.3,20.3,653.0,615.81,477.74
2018,7,2,16,15,859.0,84.0,2.35,20.05,607.0,561.29,436.55
2018,7,2,16,30,847.0,80.0,2.4,19.8,561.0,506.25,393.45
2018,7,2,16,45,827.5,77.5,2.45,19.55,512.0,448.29,346.54
2018,7,2,17,0,808.0,75.0,2.5,19.3,463.0,391.47,298.88
2018,7,2,17,15,779.5,71.5,2.5,18.9,412.0,331.74,247.72
2018,7,2,17,30,751.0,68.0,2.5,18.5,361.0,274.38,197.41
2018,7,2,17,45,709.5,64.5,2.55,18.1,310.0,216.82,147.23
2018,7,2,18,0,668.0,61.0,2.6,17.7,259.0,163.67,102.11
2018,7,2,18,15,606.0,55.5,2.6,17.15,210.0,108.73,60.25
2018,7,2,18,30,544.0,50.0,2.6,16.6,161.0,63.23,33.1
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,33.02,23.2
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,28.99,18.9
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,19.26,5.31
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,10.48,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,7.63,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,17.42,0.0
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,27.8,17.49
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,33.69,23.84
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,54.15,31.17
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,89.9,54.57
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,116.86,78.97
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,155.94,111.89
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,196.72,146.85
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,234.92,180.03
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,270.61,210.31
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,278.56,218.13
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,280.53,220.26
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,310.48,243.7
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,340.72,266.71
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,496.59,386.38
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,668.14,511.16
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,724.73,549.59
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,781.79,586.86
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,747.29,560.64
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,694.59,520.63
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,667.52,499.77
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,625.13,467.65
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,632.67,473.06
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,638.68,476.99
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,667.57,497.29
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,695.55,516.7
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,826.24,611.8
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,950.79,697.17
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,986.94,720.66
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,1025.96,746.88
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,1019.39,743.7
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,1009.5,738.87
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,994.83,730.18
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,976.94,719.48
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,953.97,705.91
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,928.01,690.32
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,897.9,671.47
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,865.15,650.76
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,827.02,626.18
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,786.61,599.81
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,740.57,568.84
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,693.26,535.22
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,644.24,500.56
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,594.28,464.06
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,541.02,423.35
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,487.5,381.15
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,430.39,334.95
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,375.36,288.92
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,317.59,239.66
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,262.56,191.74
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,207.39,143.96
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,156.63,101.06
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,108.13,64.06
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,66.63,38.53
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,37.6,27.29
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,29.6,19.49
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,19.37,5.26
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,10.48,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,5.72,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,13.37,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,21.71,12.52
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,24.13,15.69
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,32.19,18.86
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,45.14,29.06
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,49.08,34.89
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,56.34,42.01
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,60.46,46.14
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,76.73,59.67
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,92.94,72.91
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,103.24,81.04
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,113.57,89.12
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,126.06,98.91
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,138.65,108.69
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,151.03,118.26
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,163.59,127.91
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,176.67,137.97
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,189.94,148.12
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,191.28,148.78
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,192.62,149.51
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,220.9,171.38
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,249.42,193.13
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,249.95,193.13
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,250.42,193.22
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,274.35,211.41
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,298.36,229.44
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,356.68,273.32
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,407.95,311.13
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,510.01,387.21
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,602.15,453.81
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,820.26,615.03
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,1002.1,736.15
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,1000.67,733.43
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,995.03,730.43
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,972.27,716.47
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,946.31,700.62
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,914.13,680.76
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,879.17,658.97
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,840.07,634.2
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,798.72,607.65
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,753.48,577.84
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,706.64,546.47
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,656.29,510.71
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,604.91,473.08
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,551.17,432.23
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,496.39,389.19
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,438.71,342.42
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,382.02,294.82
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,323.57,244.6
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,267.5,195.19
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,211.49,145.95
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,157.28,99.43
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,106.48,60.09
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,62.11,32.9
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,31.26,22.0
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,26.17,16.76
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,18.33,4.58
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,11.44,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,8.58,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,15.6,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,23.16,13.68
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,26.63,17.93
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,48.0,25.47
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,91.94,48.7
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,141.4,85.45
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,193.93,129.84
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,250.77,179.71
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,308.13,230.22
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,370.46,283.76
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,427.78,332.08
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,486.05,379.35
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,541.56,422.96
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,596.99,464.88
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,649.82,503.83
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,701.67,540.42
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,749.82,571.51
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,796.29,600.92
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,839.36,627.56
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,880.09,652.3
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,913.35,672.77
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,943.22,691.04
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,935.02,684.0
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,919.88,673.09
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,964.31,701.67
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,1006.77,727.97
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,987.0,714.06
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,971.91,704.02
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,984.61,712.76
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,1003.78,725.32
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,1024.34,738.86
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,1040.15,749.48
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,1026.94,741.33
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,1010.13,731.34
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,986.43,716.91
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,959.38,700.4
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,928.3,681.52
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,894.2,660.58
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,855.42,636.85
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,814.04,611.07
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,768.32,581.43
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,720.73,550.1
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,670.35,515.34
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,618.67,477.48
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,563.77,436.37
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,508.39,393.33
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,449.82,346.08
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,391.89,297.66
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,332.82,247.09
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,273.91,195.52
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,215.8,144.63
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,161.35,98.08
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,108.53,57.72
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,61.92,30.11
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,29.44,20.12
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,23.47,14.26
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,16.94,3.5
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,11.44,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,4.77,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,15.74,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,27.58,16.85
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,40.75,29.76
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,57.93,41.58
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,84.1,60.55
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,114.22,83.83
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,135.9,102.8
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,155.94,120.49
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,157.14,123.39
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,151.4,119.56
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,192.85,152.54
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,236.61,186.95
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,286.25,225.62
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,342.97,269.25
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,311.99,244.26
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,279.76,218.17
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,243.97,189.64
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,202.84,156.74
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,202.63,156.34
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,202.52,155.94
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,326.92,251.53
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,450.39,342.6
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,513.5,388.19
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,586.52,440.14
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,592.62,443.67
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,598.02,447.18
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,720.64,536.73
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,835.47,617.67
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,862.97,635.97
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,881.43,649.08
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,852.63,629.07
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,815.44,603.79
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,860.44,638.64
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,893.34,664.56
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,853.07,637.31
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,811.08,609.17
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,750.61,566.14
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,686.45,520.05
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,604.27,460.69
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,521.15,399.54
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,496.03,381.94
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,470.31,363.38
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,451.5,350.67
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,425.67,332.24
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,351.15,275.04
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,286.27,224.64
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,242.98,190.82
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,202.38,158.93
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,220.62,170.65
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,217.21,161.54
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,164.94,117.53
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,117.46,78.32
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,64.99,42.04
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,34.36,23.25
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,23.26,14.58
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,13.71,5.87
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,11.81,0.49
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,11.44,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,4.77,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,15.03,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,25.54,15.17
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,34.9,24.81
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,51.92,35.23
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,83.34,56.94
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,117.53,83.79
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,156.51,114.39
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,202.97,152.37
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,268.95,204.3
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,351.53,270.89
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,398.69,311.57
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,443.31,348.73
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,488.96,385.21
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,531.02,417.54
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,569.76,446.01
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,604.76,470.75
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,687.21,533.18
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,775.99,597.14
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,823.86,628.85
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,875.07,662.75
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,912.91,687.32
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,948.4,710.23
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,978.39,729.17
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,1005.5,746.14
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,1002.37,743.17
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,1002.07,742.44
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,950.13,707.23
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,886.0,660.32
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,834.33,622.06
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,772.97,576.63
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,836.88,624.99
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,890.12,664.82
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,895.61,670.07
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,898.55,673.92
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,909.05,684.35
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,908.19,685.0
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,900.78,681.73
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,881.94,670.65
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,819.67,628.91
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,758.06,586.46
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,677.18,526.14
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,600.69,468.16
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,570.52,447.89
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,537.73,424.44
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,517.0,408.92
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,485.7,383.57
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,393.45,309.3
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,316.15,246.96
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,279.71,214.39
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,238.55,176.19
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,202.51,139.94
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,159.41,97.89
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,106.87,57.19
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,60.59,29.36
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,28.99,19.67
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,23.51,14.19
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,16.99,2.94
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,11.44,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,8.58,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,15.35,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,22.46,12.58
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,26.85,17.86
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,47.24,25.61
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,91.41,47.66
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,142.57,84.83
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,195.92,130.07
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,253.34,181.01
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,310.46,232.37
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,371.24,285.82
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,429.02,335.6
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,487.8,384.53
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,544.89,430.73
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,601.95,475.35
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,654.64,515.33
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,706.35,553.05
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,755.29,586.37
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,802.44,617.95
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,845.43,645.98
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,886.03,672.01
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,922.55,695.78
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,956.25,717.51
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,984.98,735.51
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,1010.49,751.33
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,1030.76,763.95
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,1047.47,774.3
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,1059.04,781.34
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,1066.89,786.08
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,1069.58,788.05
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,1068.49,787.69
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,1061.13,783.01
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,1050.1,776.04
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,1035.33,766.86
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,1016.96,755.38
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,992.67,739.85
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,965.03,722.1
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,932.84,701.5
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,897.67,678.77
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,858.87,653.49
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,817.52,626.2
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,771.58,595.02
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,723.75,562.13
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,672.64,526.28
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,620.35,487.16
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,564.46,443.91
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,508.23,398.95
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,449.95,350.89
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,392.45,301.87
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,333.3,250.35
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,274.44,198.05
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,216.03,146.32
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,161.53,99.3
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,108.43,58.27
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,61.78,30.25
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,29.51,20.15
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,23.55,14.23
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,17.03,2.61
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,11.44,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,6.67,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,13.94,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,21.59,11.74
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,27.93,18.79
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,44.76,23.87
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,88.5,45.29
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,139.08,81.88
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,192.4,127.02
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,249.8,177.88
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,308.03,229.93
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,366.72,281.44
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,424.06,330.59
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,482.31,378.75
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,538.01,423.4
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,593.53,466.32
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,646.51,505.79
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,698.53,542.83
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,746.0,574.41
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,791.5,604.09
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,833.08,630.48
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,872.14,654.81
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,908.79,678.3
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,942.65,699.77
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,971.55,717.37
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,997.3,732.85
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,1017.9,745.87
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,1034.99,756.68
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,1046.47,763.58
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,1054.29,768.22
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,1056.95,770.17
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,1055.88,769.86
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,1049.59,765.92
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,1039.63,759.73
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,1025.49,751.41
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,1007.78,740.82
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,984.13,726.16
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,957.13,709.3
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,925.58,689.88
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,891.04,668.29
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,851.62,642.79
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,809.74,615.33
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,763.75,584.34
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,715.92,551.69
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,664.88,516.66
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,612.72,478.31
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,555.98,434.65
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,499.07,389.46
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,441.03,341.89
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,383.9,293.5
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,325.1,242.58
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,266.76,191.06
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,210.5,141.27
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,157.57,95.63
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,105.23,55.33
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,58.96,27.65
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,27.14,17.88
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,23.73,14.17
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,15.63,1.46
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,10.48,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,5.72,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,15.25,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,20.73,10.82
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,27.53,18.31
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,44.2,23.62
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,88.59,45.15
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,139.89,81.97
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,193.76,127.21
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,251.89,178.33
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,309.61,229.74
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,371.03,283.23
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,428.39,332.14
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,486.63,380.04
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,542.81,425.26
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,598.8,468.85
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,652.42,509.09
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,705.02,546.99
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,753.44,580.02
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,799.97,611.33
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,842.91,639.58
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,883.34,665.84
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,919.88,689.75
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,953.61,711.66
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,982.48,729.97
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,1008.1,746.11
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,1028.41,759.04
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,1045.16,769.71
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,1057.28,777.27
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,1065.7,782.53
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,1068.41,784.82
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,1067.36,784.95
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,1060.59,781.28
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,1050.13,775.3
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,1034.99,766.6
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,1016.28,755.57
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,992.68,740.71
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,965.76,723.62
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,933.82,703.34
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,898.94,680.93
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,859.65,655.27
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,817.93,627.67
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,771.98,596.27
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,724.2,563.2
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,672.68,526.79
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,620.05,487.42
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,564.62,444.23
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,508.95,399.51
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,450.83,351.49
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,392.55,301.89
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,332.34,249.69
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,274.43,198.33
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,216.17,146.93
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,162.03,100.42
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,109.86,60.32
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,61.92,30.97
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,29.27,19.86
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,24.54,14.94
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,17.11,1.68
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,10.48,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,5.72,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,16.68,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,23.69,12.98
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,28.88,19.45
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,44.58,24.91
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,87.94,46.06
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,141.03,83.65
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,189.09,124.66
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,238.79,168.4
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,292.93,214.4
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,348.88,260.51
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,411.91,310.19
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,478.68,361.01
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,539.71,406.54
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,602.62,451.9
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,656.12,489.14
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,708.79,524.63
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,753.99,552.83
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,796.14,578.76
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,837.65,604.78
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,876.45,628.88
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,916.88,653.57
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,955.18,676.72
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,984.13,694.87
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,1009.87,711.17
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,1030.32,722.77
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,1047.29,732.36
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,1057.73,739.14
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,1064.53,743.91
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,1067.17,746.47
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,1066.14,746.96
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,1061.41,745.33
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,1052.96,741.56
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,1037.45,732.96
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,1018.4,722.31
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,994.96,709.81
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,968.19,695.16
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,936.48,676.65
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,901.83,656.16
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,862.7,632.68
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,821.1,607.32
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,774.52,577.68
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,726.16,546.44
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,674.96,512.16
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,622.64,475.17
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,566.76,434.01
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,510.7,391.23
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,451.38,344.44
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,393.22,296.82
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,333.26,246.44
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,275.68,196.72
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,217.69,146.74
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,163.97,101.47
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,108.78,59.45
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,62.34,31.47
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,30.65,21.0
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,26.5,16.52
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,17.65,1.28
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,9.53,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.81,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,15.25,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,21.96,11.4
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,28.89,19.47
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,44.09,25.57
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,80.48,43.94
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,118.01,71.88
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,163.43,109.82
