Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,211.74,151.66
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,267.92,199.56
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,328.48,250.28
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,388.42,299.23
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,453.62,350.77
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,515.6,398.64
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,580.52,447.22
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,631.48,483.71
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,682.46,519.06
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,728.62,549.77
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,772.41,577.71
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,821.81,608.25
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,870.43,637.63
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,905.91,659.08
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,938.64,678.78
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,966.59,695.38
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,991.4,710.01
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,1011.47,721.58
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,1028.14,731.12
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,1039.37,738.27
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,1047.04,743.39
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,1015.03,724.58
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,977.16,702.38
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,853.71,619.57
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,724.3,528.17
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,723.57,529.98
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,721.23,529.54
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,730.43,539.18
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,742.93,550.76
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,716.98,533.62
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,689.75,515.81
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,662.83,498.15
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,634.4,479.19
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,553.72,420.92
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,479.97,366.85
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,446.21,342.85
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,411.93,317.73
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,387.92,300.41
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,356.94,277.08
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,356.64,276.01
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,340.12,260.01
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,296.13,222.27
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,250.71,182.39
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,196.13,136.67
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,147.44,96.83
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,102.21,62.34
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,62.3,36.68
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,35.11,24.98
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,27.25,17.17
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,16.58,0.18
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,6.67,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,2.86,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,5.68,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,6.57,0.06
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,7.4,0.63
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,14.94,7.08
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,22.66,13.64
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,28.59,18.75
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,34.35,23.62
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,57.19,42.69
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,80.03,61.38
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,67.02,50.29
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,53.96,39.3
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,58.18,42.59
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,62.4,45.82
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,114.05,87.38
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,166.35,128.33
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,206.39,159.07
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,251.51,193.22
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,223.49,171.05
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,199.23,152.03
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,164.35,124.86
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,129.29,97.37
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,212.93,163.01
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,295.34,225.53
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,416.96,314.58
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,549.93,407.81
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,596.62,439.45
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,643.1,471.21
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,679.25,496.56
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,714.4,521.17
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,692.92,506.06
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,670.53,490.88
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,682.58,503.65
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,690.96,513.57
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,746.16,554.49
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,797.51,591.61
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,808.9,600.5
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,814.6,605.78
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,777.95,582.02
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,739.17,557.01
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,712.22,539.85
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,681.03,519.18
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,631.68,484.91
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,581.51,448.95
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,528.61,409.31
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,475.7,368.29
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,420.11,323.66
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,365.75,278.58
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,307.95,229.93
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,254.21,183.48
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,200.15,136.91
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,150.53,95.17
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,102.77,58.96
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,61.99,34.09
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,32.93,22.85
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,26.55,16.36
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,16.21,0.0
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,7.63,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,10.48,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,16.99,7.03
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,28.37,18.85
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,43.78,29.25
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,66.73,45.17
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,87.54,63.02
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,118.57,88.32
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,152.24,116.1
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,219.18,166.79
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,308.91,237.25
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,373.4,289.49
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,447.58,348.39
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,504.17,393.06
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,562.76,438.01
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,615.28,477.05
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,668.64,515.54
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,705.32,540.26
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,741.13,563.69
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,790.36,596.14
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,843.3,630.5
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,878.98,653.22
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,912.05,674.24
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,940.39,692.23
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,965.74,708.29
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,986.04,720.68
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,1003.04,731.03
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,1009.35,735.33
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,1011.98,737.49
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,1020.52,743.02
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,1025.56,746.34
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,991.52,724.6
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,963.27,706.96
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,956.41,703.91
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,938.62,693.48
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,936.47,693.07
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,929.16,689.18
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,898.76,670.02
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,865.59,649.09
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,827.56,625.22
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,787.22,599.45
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,742.66,569.7
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,696.49,538.45
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,646.62,503.47
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,595.8,466.17
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,541.35,424.45
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,486.69,381.22
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,429.96,334.94
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,374.31,288.02
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,316.81,238.5
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,261.86,190.06
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,204.95,140.29
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,153.97,96.73
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,103.37,57.83
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,59.67,31.06
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,30.3,20.71
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,25.7,15.69
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,16.84,0.0
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,8.58,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,7.63,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,12.98,3.87
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,24.14,15.27
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,35.31,24.26
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,46.34,33.92
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,57.39,43.42
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,74.16,57.48
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,91.25,71.57
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,120.92,95.67
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,151.88,120.49
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,198.13,157.06
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,253.13,200.91
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,284.93,226.16
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,319.38,253.3
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,333.33,263.97
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,346.4,273.83
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,378.44,297.97
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,410.33,321.49
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,475.02,369.29
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,541.04,416.87
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,649.47,497.48
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,759.99,576.91
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,812.82,612.14
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,865.02,646.59
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,887.56,660.79
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,902.93,670.53
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,967.14,713.1
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,1039.26,759.67
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,1052.92,767.63
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,1062.96,774.06
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,1056.91,770.36
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,1047.22,764.64
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,1033.43,756.93
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,1016.11,747.0
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,992.38,732.34
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,965.33,715.56
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,933.89,696.37
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,899.53,675.09
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,859.69,649.87
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,817.41,622.67
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,771.68,592.33
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,724.17,560.35
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,673.0,524.09
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,620.77,485.28
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,564.6,442.38
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,508.13,397.78
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,449.41,349.84
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,391.66,301.07
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,331.3,249.11
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,273.44,198.12
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,215.32,147.18
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,159.56,99.56
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,106.81,59.09
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,61.19,31.41
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,30.41,20.8
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,25.8,15.72
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,16.92,0.0
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,8.58,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,11.44,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,20.07,8.66
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,32.2,22.16
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,44.66,30.98
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,68.77,48.98
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,89.74,66.56
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,114.12,87.79
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,136.22,106.86
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,175.38,137.67
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,220.7,173.74
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,261.91,206.64
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,307.44,242.87
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,390.43,308.03
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,482.33,378.68
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,535.91,418.28
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,593.21,459.7
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,676.63,520.94
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,766.25,583.4
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,822.57,619.47
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,883.64,658.32
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,918.11,678.69
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,949.22,696.95
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,980.55,715.36
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,1009.04,731.81
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,1030.49,744.54
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,1048.4,755.14
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,1052.09,756.36
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,1051.69,755.28
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,1062.36,761.61
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,1069.31,765.58
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,1062.25,761.59
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,1051.55,755.55
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,1036.65,746.62
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,1018.19,735.53
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,993.85,721.48
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,966.22,705.27
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,932.54,684.77
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,896.36,662.52
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,859.52,639.63
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,819.73,614.52
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,773.26,584.19
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,725.01,552.26
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,672.6,516.28
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,619.27,477.71
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,563.13,435.31
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,506.92,391.49
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,449.62,345.57
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,392.77,298.34
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,332.65,247.32
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,274.89,197.03
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,216.27,146.2
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,161.92,100.14
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,106.87,58.14
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,60.83,30.6
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,29.6,19.98
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,24.93,14.85
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,16.51,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,8.58,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,13.82,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,22.39,9.71
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,28.53,18.85
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,40.71,24.44
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,81.71,43.13
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,131.01,77.28
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,185.59,122.07
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,243.25,171.87
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,300.29,221.94
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,360.44,273.67
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,418.83,322.71
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,479.08,371.42
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,536.16,416.23
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,593.51,459.6
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,645.34,497.34
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,695.61,532.67
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,747.05,565.8
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,797.51,596.99
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,841.02,623.16
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,882.13,647.34
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,919.04,669.2
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,953.19,689.07
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,983.06,706.51
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,1009.72,721.9
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,1030.57,734.5
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,1047.93,745.03
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,1060.22,751.74
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,1068.82,756.29
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,1070.73,757.93
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,1068.89,757.42
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,1061.38,753.37
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,1050.26,747.2
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,1034.99,738.95
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,1016.19,728.53
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,991.0,713.4
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,962.84,696.39
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,926.67,674.99
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,888.33,651.95
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,852.86,630.41
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,814.21,606.43
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,745.4,560.68
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,677.88,512.97
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,645.95,492.52
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,608.83,466.95
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,550.66,423.52
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,493.16,379.26
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,442.21,338.27
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,389.67,294.38
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,329.92,244.08
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,272.69,194.68
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,214.97,144.98
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,159.45,98.37
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,106.66,58.6
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,61.2,31.44
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,31.48,21.34
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,26.97,16.22
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,17.1,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,7.63,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,13.34,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,21.5,8.35
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,28.16,18.21
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,39.97,24.01
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,79.04,42.01
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,123.94,73.24
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,175.19,114.17
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,232.88,162.72
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,293.03,213.89
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,356.0,266.49
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,413.89,314.06
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,473.37,361.02
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,530.18,404.46
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,586.63,445.94
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,640.42,483.79
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,693.45,519.67
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,741.8,550.33
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,788.31,578.71
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,830.47,604.19
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,870.12,627.73
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,894.22,642.32
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,913.97,654.35
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,853.63,615.24
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,768.29,554.66
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,731.32,527.94
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,689.13,496.77
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,772.28,557.29
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,856.44,616.12
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,930.32,668.09
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,993.72,709.31
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,962.84,690.71
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,923.11,666.05
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,860.48,624.3
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,799.26,582.81
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,877.4,642.43
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,930.94,679.13
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,870.43,639.84
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,809.22,599.59
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,785.75,585.9
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,758.22,568.77
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,699.64,527.72
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,642.71,487.28
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,584.92,445.88
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,526.54,403.23
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,466.5,358.33
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,410.95,315.97
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,367.75,282.36
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,323.25,246.48
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,285.52,214.09
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,243.86,176.83
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,196.17,135.55
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,149.8,96.03
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,98.98,58.6
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,57.59,33.09
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,32.53,22.28
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,25.01,14.57
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,14.65,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,4.77,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,10.01,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,16.78,4.81
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,25.83,16.38
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,40.44,25.66
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,71.25,42.39
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,98.51,64.3
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,126.38,91.79
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,143.59,110.22
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,193.16,148.94
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,256.01,198.99
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,296.7,232.46
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,339.04,266.51
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,376.21,295.35
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,412.42,322.42
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,456.16,354.53
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,501.51,386.79
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,551.61,421.5
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,602.38,455.61
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,687.72,515.83
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,774.53,573.17
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,766.23,564.91
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,749.89,552.72
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,822.87,600.3
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,892.99,643.85
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,968.65,691.21
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,1052.14,742.44
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,1064.38,749.69
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,1072.96,755.8
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,1076.34,758.32
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,1075.99,758.74
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,1070.43,756.87
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,1061.16,752.78
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,1045.77,744.56
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,1026.83,734.21
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,1003.02,720.81
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,975.92,705.28
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,943.32,686.52
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,907.81,665.68
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,863.69,638.87
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,818.05,610.65
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,775.63,583.4
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,730.5,553.88
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,678.15,518.68
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,624.89,480.95
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,568.82,439.19
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,511.77,395.21
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,451.82,347.46
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,393.08,298.96
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,332.3,247.65
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,274.33,197.47
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,214.19,145.73
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,160.59,100.65
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,107.83,60.81
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,62.77,33.74
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,33.06,22.9
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,27.19,16.33
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,17.3,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,10.48,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,17.62,4.79
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,29.75,19.94
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,40.83,30.5
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,65.38,43.29
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,98.63,66.37
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,138.19,99.03
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,180.96,135.35
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,226.33,173.84
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,274.73,214.33
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,324.05,254.65
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,377.97,297.83
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,332.29,262.73
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,262.14,206.42
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,380.39,299.37
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,510.82,397.16
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,612.92,472.26
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,729.39,555.14
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,730.97,551.4
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,721.11,540.79
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,750.47,559.05
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,777.82,575.17
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,772.82,568.74
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,756.58,555.29
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,797.96,583.35
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,846.74,615.05
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,896.2,648.4
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,943.84,680.12
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,991.38,711.9
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,1027.67,733.61
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,1023.87,731.55
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,1007.63,722.36
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,995.47,716.18
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,979.69,707.67
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,955.54,693.08
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,928.45,676.68
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,895.79,658.26
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,860.6,637.86
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,826.14,617.0
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,784.64,591.05
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,738.16,560.61
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,690.32,528.09
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,638.43,492.29
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,586.24,454.95
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,530.41,412.9
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,474.81,369.74
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,417.39,323.98
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,362.01,278.37
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,305.31,230.64
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,252.17,184.94
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,198.2,138.94
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,149.83,98.74
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,101.76,62.26
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,62.51,37.58
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,35.39,24.99
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,25.88,15.16
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,15.12,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,4.77,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,12.39,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,19.79,5.08
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,29.55,19.59
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,41.67,31.08
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,76.17,45.79
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,117.76,75.05
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,164.82,112.76
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,216.78,156.31
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,264.86,197.96
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,315.5,241.04
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,336.71,261.5
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,347.96,272.23
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,410.21,320.91
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,482.83,376.03
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,532.99,412.73
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,584.66,449.71
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,632.72,483.45
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,680.26,516.1
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,732.38,551.94
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,785.09,586.32
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,811.88,602.79
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,832.8,614.32
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,866.98,637.37
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,899.88,658.16
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,922.27,671.49
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,936.81,679.9
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,967.71,699.65
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,986.98,711.8
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,982.64,709.5
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,966.2,699.84
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,922.59,672.14
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,870.26,636.17
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,923.04,675.04
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,955.51,696.8
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,933.73,683.15
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,908.84,668.1
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,878.84,650.26
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,846.17,630.48
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,809.15,607.17
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,769.87,582.08
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,725.66,552.95
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,679.96,522.41
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,633.15,489.35
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,583.32,453.01
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,529.7,412.54
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,476.05,370.69
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,419.7,325.34
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,364.56,279.43
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,308.03,231.18
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,252.59,182.9
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,197.68,135.32
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,147.3,92.71
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,98.7,55.84
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,57.43,30.99
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,29.93,20.23
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,23.42,13.0
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,13.94,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,4.77,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
