Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,4.77,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,8.45,0.0
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,15.94,7.95
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,23.64,15.24
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,35.48,23.45
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,47.86,33.87
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,64.56,48.26
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,80.91,62.17
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,132.37,102.72
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,194.34,152.12
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,231.62,182.3
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,270.76,213.49
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,312.87,246.46
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,356.68,280.07
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,414.51,324.05
2018,7,22,9,0,362.0,233.0,1.3,19.1,482.0,482.3,374.39
2018,7,22,9,15,446.5,216.0,1.35,19.3,542.0,544.87,421.14
2018,7,22,9,30,531.0,199.0,1.4,19.5,602.0,616.12,473.26
2018,7,22,9,45,609.5,188.5,1.45,19.7,671.5,691.07,526.64
2018,7,22,10,0,688.0,178.0,1.5,19.9,741.0,769.6,580.72
2018,7,22,10,15,717.0,176.5,1.55,20.05,781.5,817.07,611.45
2018,7,22,10,30,746.0,175.0,1.6,20.2,822.0,860.32,639.33
2018,7,22,10,45,747.0,178.0,1.6,20.35,840.0,884.22,653.63
2018,7,22,11,0,748.0,181.0,1.6,20.5,858.0,905.38,666.3
2018,7,22,11,15,627.0,248.5,1.65,20.5,823.0,876.32,646.47
2018,7,22,11,30,506.0,316.0,1.7,20.5,788.0,833.75,615.06
2018,7,22,11,45,612.5,265.5,1.75,20.55,841.5,896.49,660.44
2018,7,22,12,0,719.0,215.0,1.8,20.6,895.0,956.47,700.3
2018,7,22,12,15,694.0,228.5,1.8,20.65,885.5,947.66,693.68
2018,7,22,12,30,669.0,242.0,1.8,20.7,876.0,935.73,685.9
2018,7,22,12,45,725.5,204.5,1.85,20.75,888.0,950.15,696.02
2018,7,22,13,0,782.0,167.0,1.9,20.8,900.0,955.8,700.23
2018,7,22,13,15,745.0,183.0,1.9,20.8,873.0,925.71,680.86
2018,7,22,13,30,708.0,199.0,1.9,20.8,846.0,898.66,663.81
2018,7,22,13,45,723.5,191.0,1.95,20.8,839.5,889.83,659.31
2018,7,22,14,0,739.0,183.0,2.0,20.8,833.0,873.6,649.73
2018,7,22,14,15,816.0,138.5,2.0,20.75,835.5,876.2,652.52
2018,7,22,14,30,893.0,94.0,2.0,20.7,838.0,866.22,646.81
2018,7,22,14,45,885.0,93.0,2.05,20.65,805.0,828.04,622.64
2018,7,22,15,0,877.0,92.0,2.1,20.6,772.0,787.58,596.86
2018,7,22,15,15,867.0,89.5,2.1,20.6,733.5,742.02,566.68
2018,7,22,15,30,857.0,87.0,2.1,20.6,695.0,694.79,534.95
2018,7,22,15,45,843.5,85.0,2.15,20.35,652.0,644.32,499.82
2018,7,22,16,0,830.0,83.0,2.2,20.1,609.0,592.98,462.14
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,538.57,420.53
2018,7,22,16,30,796.0,78.0,2.2,19.8,517.0,484.17,377.57
2018,7,22,16,45,773.5,75.0,2.2,19.6,468.5,426.68,330.91
2018,7,22,17,0,751.0,72.0,2.2,19.4,420.0,370.39,283.68
2018,7,22,17,15,720.5,68.5,2.2,19.15,370.5,312.37,233.91
2018,7,22,17,30,690.0,65.0,2.2,18.9,321.0,257.03,185.33
2018,7,22,17,45,648.0,60.0,2.2,18.65,272.0,200.66,136.22
2018,7,22,18,0,606.0,55.0,2.2,18.4,223.0,146.99,90.74
2018,7,22,18,15,544.5,50.0,2.2,18.0,177.5,97.78,53.51
2018,7,22,18,30,483.0,45.0,2.2,17.6,132.0,55.84,28.8
2018,7,22,18,45,389.5,36.5,2.2,17.25,93.0,28.23,18.64
2018,7,22,19,0,296.0,28.0,2.2,16.9,54.0,22.58,12.06
2018,7,22,19,15,170.0,16.5,2.15,16.6,29.5,15.73,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.3,5.0,4.77,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,5,15,59.5,9.0,1.9,12.95,12.5,8.58,0.0
2018,7,23,5,30,119.0,18.0,1.9,13.4,25.0,14.1,0.19
2018,7,23,5,45,251.5,28.5,1.9,13.85,61.5,22.07,13.02
2018,7,23,6,0,384.0,39.0,1.9,14.3,98.0,31.85,22.34
2018,7,23,6,15,384.5,47.5,1.85,14.9,125.0,64.86,35.81
2018,7,23,6,30,385.0,56.0,1.8,15.5,152.0,97.96,60.35
2018,7,23,6,45,428.5,70.5,1.75,16.1,199.5,144.66,98.26
2018,7,23,7,0,472.0,85.0,1.7,16.7,247.0,196.52,142.06
2018,7,23,7,15,536.5,91.0,1.7,17.25,303.5,251.65,188.44
2018,7,23,7,30,601.0,97.0,1.7,17.8,360.0,313.78,240.28
2018,7,23,7,45,659.0,96.0,1.7,18.3,416.0,373.02,289.28
2018,7,23,8,0,717.0,95.0,1.7,18.8,472.0,438.5,341.94
2018,7,23,8,15,732.0,98.5,1.7,19.2,515.0,489.61,382.48
2018,7,23,8,30,747.0,102.0,1.7,19.6,558.0,540.85,421.8
2018,7,23,8,45,802.0,95.5,1.7,20.05,618.0,606.95,470.92
2018,7,23,9,0,857.0,89.0,1.7,20.5,678.0,674.59,519.61
2018,7,23,9,15,833.5,104.0,1.75,20.85,705.0,711.44,543.9
2018,7,23,9,30,810.0,119.0,1.8,21.2,732.0,747.26,567.02
2018,7,23,9,45,844.5,111.0,1.85,21.55,776.5,795.43,598.35
2018,7,23,10,0,879.0,103.0,1.9,21.9,821.0,846.83,631.29
2018,7,23,10,15,896.5,99.5,1.95,22.15,854.0,887.39,656.78
2018,7,23,10,30,914.0,96.0,2.0,22.4,887.0,925.94,680.81
2018,7,23,10,45,919.0,96.0,2.05,22.6,909.5,954.22,698.14
2018,7,23,11,0,924.0,96.0,2.1,22.8,932.0,979.4,713.52
2018,7,23,11,15,927.0,97.0,2.15,23.05,948.0,1000.43,726.12
2018,7,23,11,30,930.0,98.0,2.2,23.3,964.0,1018.04,736.61
2018,7,23,11,45,932.0,98.0,2.25,23.5,972.5,1030.13,743.82
2018,7,23,12,0,934.0,98.0,2.3,23.7,981.0,1038.64,748.89
2018,7,23,12,15,933.5,99.0,2.35,23.7,982.5,1042.04,751.44
2018,7,23,12,30,933.0,100.0,2.4,23.7,984.0,1041.79,751.83
2018,7,23,12,45,929.5,101.5,2.45,23.75,977.0,1035.41,748.31
2018,7,23,13,0,926.0,103.0,2.5,23.8,970.0,1025.46,742.65
2018,7,23,13,15,923.0,103.0,2.55,23.65,956.5,1010.95,734.73
2018,7,23,13,30,920.0,103.0,2.6,23.5,943.0,992.99,724.64
2018,7,23,13,45,915.0,102.5,2.65,23.4,922.0,969.28,710.68
2018,7,23,14,0,910.0,102.0,2.7,23.3,901.0,942.4,694.61
2018,7,23,14,15,904.0,100.5,2.75,23.05,873.5,910.59,675.57
2018,7,23,14,30,898.0,99.0,2.8,22.8,846.0,875.96,654.48
2018,7,23,14,45,774.0,133.5,2.85,22.6,758.5,782.45,592.38
2018,7,23,15,0,650.0,168.0,2.9,22.4,671.0,691.89,530.3
2018,7,23,15,15,697.5,144.5,2.9,22.4,659.5,675.71,520.46
2018,7,23,15,30,745.0,121.0,2.9,22.4,648.0,653.1,505.03
2018,7,23,15,45,791.5,104.0,2.9,22.05,632.5,631.21,489.96
2018,7,23,16,0,838.0,87.0,2.9,21.7,617.0,601.92,468.63
2018,7,23,16,15,823.5,83.0,2.95,21.5,570.5,546.93,426.58
2018,7,23,16,30,809.0,79.0,3.0,21.3,524.0,491.71,383.07
2018,7,23,16,45,787.5,75.5,3.0,21.1,475.0,433.4,335.61
2018,7,23,17,0,766.0,72.0,3.0,20.9,426.0,376.16,287.47
2018,7,23,17,15,736.5,68.5,3.0,20.55,376.0,317.58,237.2
2018,7,23,17,30,707.0,65.0,3.0,20.2,326.0,261.54,187.98
2018,7,23,17,45,665.5,60.5,3.0,19.85,276.5,204.71,138.46
2018,7,23,18,0,624.0,56.0,3.0,19.5,227.0,150.49,92.55
2018,7,23,18,15,562.5,50.0,2.95,18.95,180.5,99.27,53.85
2018,7,23,18,30,501.0,44.0,2.9,18.4,134.0,55.35,28.0
2018,7,23,18,45,406.5,36.0,2.9,17.9,94.0,27.9,18.25
2018,7,23,19,0,312.0,28.0,2.9,17.4,54.0,22.72,11.88
2018,7,23,19,15,179.5,16.5,2.85,17.05,29.5,15.73,0.0
2018,7,23,19,30,47.0,5.0,2.8,16.7,5.0,4.77,0.0
2018,7,23,19,45,23.5,2.5,2.8,16.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,13.8,16.5,10.48,0.0
2018,7,24,5,30,183.0,22.0,2.9,14.1,33.0,18.23,0.34
2018,7,24,5,45,292.5,33.0,2.9,14.45,69.0,26.48,16.58
2018,7,24,6,0,402.0,44.0,2.9,14.8,105.0,36.2,26.04
2018,7,24,6,15,475.0,51.5,2.85,15.35,149.5,74.11,40.45
2018,7,24,6,30,548.0,59.0,2.8,15.9,194.0,120.88,72.31
2018,7,24,6,45,599.0,64.5,2.8,16.4,243.0,170.39,112.46
2018,7,24,7,0,650.0,70.0,2.8,16.9,292.0,225.71,160.04
2018,7,24,7,15,686.5,74.5,2.75,17.65,342.5,281.21,208.78
2018,7,24,7,30,723.0,79.0,2.7,18.4,393.0,341.58,260.77
2018,7,24,7,45,750.5,81.5,2.7,19.15,442.5,397.97,308.53
2018,7,24,8,0,778.0,84.0,2.7,19.9,492.0,456.29,356.24
2018,7,24,8,15,798.0,86.5,2.75,20.5,539.5,512.26,400.88
2018,7,24,8,30,818.0,89.0,2.8,21.1,587.0,568.76,444.4
2018,7,24,8,45,808.0,99.0,2.8,21.65,621.5,614.28,478.07
2018,7,24,9,0,798.0,109.0,2.8,22.2,656.0,656.93,508.5
2018,7,24,9,15,834.5,103.0,2.85,22.55,705.5,711.24,546.9
2018,7,24,9,30,871.0,97.0,2.9,22.9,755.0,768.41,585.18
2018,7,24,9,45,878.5,99.5,3.0,23.25,789.5,811.25,613.17
2018,7,24,10,0,886.0,102.0,3.1,23.6,824.0,851.9,639.48
2018,7,24,10,15,876.0,111.5,3.15,23.9,847.0,882.01,658.25
2018,7,24,10,30,866.0,121.0,3.2,24.2,870.0,908.43,674.52
2018,7,24,10,45,890.5,112.0,3.25,24.45,899.5,944.52,697.35
2018,7,24,11,0,915.0,103.0,3.3,24.7,929.0,978.43,718.52
2018,7,24,11,15,919.5,102.5,3.35,24.85,945.0,999.24,731.3
2018,7,24,11,30,924.0,102.0,3.4,25.0,961.0,1016.7,742.05
2018,7,24,11,45,927.0,101.0,3.45,25.2,969.5,1028.71,749.19
2018,7,24,12,0,930.0,100.0,3.5,25.4,978.0,1037.17,754.17
2018,7,24,12,15,928.0,101.5,3.5,25.4,978.5,1039.57,755.57
2018,7,24,12,30,926.0,103.0,3.5,25.4,979.0,1038.34,754.77
2018,7,24,12,45,922.5,104.5,3.55,25.35,972.0,1031.99,751.32
2018,7,24,13,0,919.0,106.0,3.6,25.3,965.0,1022.08,745.69
2018,7,24,13,15,917.5,105.0,3.65,25.25,952.0,1008.09,737.48
2018,7,24,13,30,916.0,104.0,3.7,25.2,939.0,990.62,727.06
2018,7,24,13,45,914.0,102.0,3.7,25.1,919.0,968.24,713.26
2018,7,24,14,0,912.0,100.0,3.7,25.0,899.0,942.57,697.3
2018,7,24,14,15,907.0,98.5,3.7,24.8,872.5,911.56,677.99
2018,7,24,14,30,902.0,97.0,3.7,24.6,846.0,877.66,656.63
2018,7,24,14,45,890.0,97.0,3.7,24.4,811.0,836.82,630.34
2018,7,24,15,0,878.0,97.0,3.7,24.2,776.0,793.95,602.4
2018,7,24,15,15,852.0,102.0,3.7,24.2,733.0,743.92,568.6
2018,7,24,15,30,826.0,107.0,3.7,24.2,690.0,695.88,535.72
2018,7,24,15,45,810.0,104.5,3.65,23.7,646.5,643.97,498.48
2018,7,24,16,0,794.0,102.0,3.6,23.2,603.0,591.5,459.77
2018,7,24,16,15,790.0,93.5,3.55,22.9,559.5,539.4,419.99
2018,7,24,16,30,786.0,85.0,3.5,22.6,516.0,486.1,377.94
2018,7,24,16,45,771.5,79.5,3.5,22.35,469.0,430.08,332.33
2018,7,24,17,0,757.0,74.0,3.5,22.1,422.0,374.42,285.48
2018,7,24,17,15,730.5,69.0,3.45,21.65,372.5,315.82,235.28
2018,7,24,17,30,704.0,64.0,3.4,21.2,323.0,259.45,185.86
2018,7,24,17,45,672.0,58.5,3.35,20.8,275.0,203.89,137.11
2018,7,24,18,0,640.0,53.0,3.3,20.4,227.0,151.73,92.57
2018,7,24,18,15,582.5,47.0,3.25,19.9,180.5,100.18,53.62
2018,7,24,18,30,525.0,41.0,3.2,19.4,134.0,53.24,25.72
2018,7,24,18,45,425.0,33.5,3.15,18.9,93.5,25.75,16.3
2018,7,24,19,0,325.0,26.0,3.1,18.4,53.0,20.9,10.15
2018,7,24,19,15,188.0,15.5,3.1,18.05,29.0,14.77,0.0
2018,7,24,19,30,51.0,5.0,3.1,17.7,5.0,4.77,0.0
2018,7,24,19,45,25.5,2.5,3.05,17.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,5,15,127.0,10.0,2.9,16.6,17.0,9.53,0.0
2018,7,25,5,30,254.0,20.0,2.9,17.2,34.0,16.39,0.0
2018,7,25,5,45,373.0,28.0,2.9,17.8,71.5,21.93,12.45
2018,7,25,6,0,492.0,36.0,2.9,18.4,109.0,28.97,19.37
2018,7,25,6,15,551.0,42.0,2.8,18.9,153.0,72.09,35.71
2018,7,25,6,30,610.0,48.0,2.7,19.4,197.0,119.97,67.88
2018,7,25,6,45,619.5,57.5,2.65,19.9,239.0,167.28,107.51
2018,7,25,7,0,629.0,67.0,2.6,20.4,281.0,217.39,151.82
2018,7,25,7,15,643.5,77.0,2.6,21.1,326.5,270.27,198.33
2018,7,25,7,30,658.0,87.0,2.6,21.8,372.0,324.31,244.9
2018,7,25,7,45,633.5,105.0,2.6,22.45,406.5,370.79,284.6
2018,7,25,8,0,609.0,123.0,2.6,23.1,441.0,413.73,319.77
2018,7,25,8,15,628.5,133.0,2.65,23.8,488.5,468.45,362.31
2018,7,25,8,30,648.0,143.0,2.7,24.5,536.0,524.04,404.08
2018,7,25,8,45,682.0,143.0,2.75,25.15,584.5,579.44,444.83
2018,7,25,9,0,716.0,143.0,2.8,25.8,633.0,636.39,485.58
2018,7,25,9,15,723.0,152.0,2.85,26.1,672.0,684.19,519.05
2018,7,25,9,30,730.0,161.0,2.9,26.4,711.0,730.6,550.83
2018,7,25,9,45,728.5,174.5,2.95,26.7,745.0,773.17,578.91
2018,7,25,10,0,727.0,188.0,3.0,27.0,779.0,813.34,604.66
2018,7,25,10,15,762.5,177.0,3.05,27.1,817.0,854.9,631.59
2018,7,25,10,30,798.0,166.0,3.1,27.2,855.0,899.22,660.11
2018,7,25,10,45,834.0,149.5,3.2,27.35,886.5,937.19,684.39
2018,7,25,11,0,870.0,133.0,3.3,27.5,918.0,966.43,702.9
2018,7,25,11,15,896.0,119.0,3.35,27.5,939.5,993.72,720.26
2018,7,25,11,30,922.0,105.0,3.4,27.5,961.0,1018.26,735.86
2018,7,25,11,45,922.5,106.0,3.45,27.45,969.0,1029.83,743.32
2018,7,25,12,0,923.0,107.0,3.5,27.4,977.0,1037.82,748.68
2018,7,25,12,15,924.5,106.0,3.55,27.3,978.5,1041.16,751.35
2018,7,25,12,30,926.0,105.0,3.6,27.2,980.0,1040.87,751.83
2018,7,25,12,45,894.5,124.0,3.6,27.05,964.5,1024.31,741.72
2018,7,25,13,0,863.0,143.0,3.6,26.9,949.0,1004.34,729.57
2018,7,25,13,15,893.5,122.0,3.65,26.75,945.5,1002.37,729.58
2018,7,25,13,30,924.0,101.0,3.7,26.6,942.0,995.65,726.46
2018,7,25,13,45,878.0,125.0,3.7,26.45,909.5,958.14,702.81
2018,7,25,14,0,832.0,149.0,3.7,26.3,877.0,925.82,682.7
2018,7,25,14,15,779.5,171.5,3.7,26.1,836.5,878.36,652.31
2018,7,25,14,30,727.0,194.0,3.7,25.9,796.0,834.32,624.01
2018,7,25,14,45,730.5,181.5,3.7,25.65,765.5,798.21,600.96
2018,7,25,15,0,734.0,169.0,3.7,25.4,735.0,759.48,575.77
2018,7,25,15,15,730.5,159.5,3.7,25.4,698.5,716.05,545.59
2018,7,25,15,30,727.0,150.0,3.7,25.4,662.0,670.81,513.52
2018,7,25,15,45,735.5,135.0,3.7,24.85,625.0,626.28,482.48
2018,7,25,16,0,744.0,120.0,3.7,24.3,588.0,579.18,448.51
2018,7,25,16,15,732.0,112.5,3.65,23.9,543.5,525.69,407.97
2018,7,25,16,30,720.0,105.0,3.6,23.5,499.0,471.97,366.01
2018,7,25,16,45,699.0,99.0,3.6,23.1,451.5,415.68,320.77
2018,7,25,17,0,678.0,93.0,3.6,22.7,404.0,360.58,275.06
2018,7,25,17,15,662.5,84.0,3.6,22.2,358.0,305.9,228.38
2018,7,25,17,30,647.0,75.0,3.6,21.7,312.0,252.34,181.51
2018,7,25,17,45,612.0,68.0,3.55,21.25,264.5,197.74,134.12
2018,7,25,18,0,577.0,61.0,3.5,20.8,217.0,146.95,91.2
2018,7,25,18,15,516.5,53.5,3.45,20.25,171.5,97.19,53.84
2018,7,25,18,30,456.0,46.0,3.4,19.7,126.0,54.7,28.72
2018,7,25,18,45,363.0,36.5,3.35,19.2,87.5,28.55,18.6
2018,7,25,19,0,270.0,27.0,3.3,18.7,49.0,21.97,10.59
2018,7,25,19,15,152.5,16.5,3.3,18.45,27.0,15.73,0.0
2018,7,25,19,30,35.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,3.15,15.2,12.0,9.05,0.0
2018,7,26,5,30,102.0,19.0,3.1,15.9,24.0,15.0,0.0
2018,7,26,5,45,154.5,34.0,3.1,16.6,51.5,26.49,16.17
2018,7,26,6,0,207.0,49.0,3.1,17.3,79.0,38.1,27.32
2018,7,26,6,15,286.0,63.5,3.0,17.8,122.5,71.01,44.06
2018,7,26,6,30,365.0,78.0,2.9,18.3,166.0,113.51,73.48
2018,7,26,6,45,420.0,91.0,2.8,18.8,215.0,159.82,110.04
2018,7,26,7,0,475.0,104.0,2.7,19.3,264.0,212.6,153.73
2018,7,26,7,15,506.0,115.5,2.6,19.85,311.0,263.02,196.76
2018,7,26,7,30,537.0,127.0,2.5,20.4,358.0,316.62,241.81
2018,7,26,7,45,552.5,139.5,2.4,20.95,403.0,367.68,283.99
2018,7,26,8,0,568.0,152.0,2.3,21.5,448.0,419.76,325.56
2018,7,26,8,15,573.5,165.5,2.25,22.05,488.5,468.33,363.14
2018,7,26,8,30,579.0,179.0,2.2,22.6,529.0,516.47,399.06
2018,7,26,8,45,597.5,186.5,2.15,23.15,572.0,569.01,437.09
2018,7,26,9,0,616.0,194.0,2.1,23.7,615.0,619.32,472.37
2018,7,26,9,15,644.0,194.0,2.1,24.1,657.0,669.25,507.21
2018,7,26,9,30,672.0,194.0,2.1,24.5,699.0,719.67,541.56
2018,7,26,9,45,748.5,165.5,2.15,24.9,753.0,780.34,583.18
2018,7,26,10,0,825.0,137.0,2.2,25.3,807.0,841.53,622.39
2018,7,26,10,15,840.0,135.0,2.25,25.55,838.5,880.41,646.54
2018,7,26,10,30,855.0,133.0,2.3,25.8,870.0,911.19,665.38
2018,7,26,10,45,863.5,132.5,2.35,26.05,893.5,940.86,683.48
2018,7,26,11,0,872.0,132.0,2.4,26.3,917.0,967.76,699.74
2018,7,26,11,15,877.5,131.5,2.45,26.3,933.5,988.81,712.96
2018,7,26,11,30,883.0,131.0,2.5,26.3,950.0,1006.7,724.26
2018,7,26,11,45,888.0,129.5,2.6,26.3,959.5,1019.81,733.11
2018,7,26,12,0,893.0,128.0,2.7,26.3,969.0,1029.54,739.96
2018,7,26,12,15,894.0,127.5,2.75,26.2,970.0,1032.81,742.63
2018,7,26,12,30,895.0,127.0,2.8,26.1,971.0,1032.57,743.23
2018,7,26,12,45,894.5,126.0,2.9,26.05,965.0,1026.81,740.76
2018,7,26,13,0,894.0,125.0,3.0,26.0,959.0,1017.56,736.14
2018,7,26,13,15,895.0,122.5,3.05,25.9,947.0,1004.79,729.05
2018,7,26,13,30,896.0,120.0,3.1,25.8,935.0,988.54,719.78
2018,7,26,13,45,898.0,115.0,3.2,25.75,916.0,967.25,707.49
2018,7,26,14,0,900.0,110.0,3.3,25.7,897.0,942.53,692.89
2018,7,26,14,15,898.0,107.0,3.35,25.55,871.0,912.9,674.9
2018,7,26,14,30,896.0,104.0,3.4,25.4,845.0,880.24,654.75
2018,7,26,14,45,893.0,100.0,3.45,25.25,813.0,842.83,631.19
2018,7,26,15,0,890.0,96.0,3.5,25.1,781.0,802.74,605.54
2018,7,26,15,15,879.5,94.0,3.5,25.1,742.0,756.58,574.77
2018,7,26,15,30,869.0,92.0,3.5,25.1,703.0,708.74,542.46
2018,7,26,15,45,859.0,88.5,3.6,24.7,660.5,658.26,507.5
2018,7,26,16,0,849.0,85.0,3.7,24.3,618.0,606.55,469.78
2018,7,26,16,15,835.0,81.5,3.75,24.0,571.5,551.6,428.04
2018,7,26,16,30,821.0,78.0,3.8,23.7,525.0,496.33,384.62
2018,7,26,16,45,798.0,75.0,3.8,23.4,475.5,437.12,336.63
2018,7,26,17,0,775.0,72.0,3.8,23.1,426.0,379.04,288.0
2018,7,26,17,15,742.5,69.0,3.8,22.55,375.0,319.27,237.1
2018,7,26,17,30,710.0,66.0,3.8,22.0,324.0,262.39,187.52
2018,7,26,17,45,664.5,61.5,3.85,21.5,273.5,204.4,137.43
2018,7,26,18,0,619.0,57.0,3.9,21.0,223.0,149.49,91.42
2018,7,26,18,15,553.0,51.0,3.85,20.45,176.0,98.09,53.09
2018,7,26,18,30,487.0,45.0,3.8,19.9,129.0,54.57,28.05
2018,7,26,18,45,383.0,36.0,3.75,19.3,89.0,28.23,18.28
2018,7,26,19,0,279.0,27.0,3.7,18.7,49.0,22.11,10.28
2018,7,26,19,15,157.0,16.0,3.7,18.35,26.5,15.25,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.0,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.0,3.6,13.6,15.0,9.53,0.0
2018,7,27,5,30,188.0,20.0,3.6,13.9,30.0,16.61,0.0
2018,7,27,5,45,292.0,31.0,3.55,14.2,64.5,24.95,14.93
2018,7,27,6,0,396.0,42.0,3.5,14.5,99.0,33.36,23.49
2018,7,27,6,15,466.5,50.5,3.5,15.05,143.5,71.61,39.0
2018,7,27,6,30,537.0,59.0,3.5,15.6,188.0,118.44,70.88
2018,7,27,6,45,598.5,65.0,3.5,16.15,240.0,169.73,112.03
2018,7,27,7,0,660.0,71.0,3.5,16.7,292.0,228.11,161.87
2018,7,27,7,15,694.5,76.0,3.5,17.45,343.0,284.21,211.46
2018,7,27,7,30,729.0,81.0,3.5,18.2,394.0,344.94,264.18
2018,7,27,7,45,753.5,85.5,3.45,18.95,444.0,402.57,313.25
2018,7,27,8,0,778.0,90.0,3.4,19.7,494.0,461.83,361.94
2018,7,27,8,15,797.5,94.0,3.4,20.3,542.5,519.28,407.86
2018,7,27,8,30,817.0,98.0,3.4,20.9,591.0,577.21,452.56
2018,7,27,8,45,831.5,101.5,3.4,21.5,636.0,631.68,493.2
2018,7,27,9,0,846.0,105.0,3.4,22.1,681.0,685.56,532.12
2018,7,27,9,15,852.0,110.5,3.45,22.5,720.5,731.7,564.19
2018,7,27,9,30,858.0,116.0,3.5,22.9,760.0,778.1,594.93
2018,7,27,9,45,859.5,122.5,3.55,23.35,793.5,819.8,621.84
2018,7,27,10,0,861.0,129.0,3.6,23.8,827.0,858.88,646.66
2018,7,27,10,15,871.0,129.0,3.65,24.1,857.0,896.14,670.38
2018,7,27,10,30,881.0,129.0,3.7,24.4,887.0,931.0,692.31
2018,7,27,10,45,890.0,129.0,3.75,24.75,912.0,962.34,711.62
2018,7,27,11,0,899.0,129.0,3.8,25.1,937.0,990.82,728.97
2018,7,27,11,15,905.0,129.0,3.85,25.1,954.5,1013.39,743.41
2018,7,27,11,30,911.0,129.0,3.9,25.1,972.0,1032.69,755.8
2018,7,27,11,45,915.5,127.5,3.95,25.15,981.5,1045.63,763.97
2018,7,27,12,0,920.0,126.0,4.0,25.2,991.0,1055.06,770.0
2018,7,27,12,15,921.0,125.0,4.05,25.15,992.0,1057.91,772.18
2018,7,27,12,30,922.0,124.0,4.1,25.1,993.0,1057.13,772.17
2018,7,27,12,45,922.0,123.0,4.2,25.0,987.0,1051.73,769.74
2018,7,27,13,0,922.0,122.0,4.3,24.9,981.0,1042.71,765.06
2018,7,27,13,15,921.0,120.5,4.35,24.8,967.5,1028.62,756.81
2018,7,27,13,30,920.0,119.0,4.4,24.7,954.0,1010.99,746.31
2018,7,27,13,45,911.0,120.5,4.4,24.65,931.5,985.42,730.12
2018,7,27,14,0,902.0,122.0,4.4,24.6,909.0,956.84,711.95
2018,7,27,14,15,897.0,119.0,4.4,24.45,881.0,924.47,691.43
2018,7,27,14,30,892.0,116.0,4.4,24.3,853.0,889.23,668.85
2018,7,27,14,45,891.0,110.5,4.4,24.2,821.0,852.05,644.65
2018,7,27,15,0,890.0,105.0,4.4,24.1,789.0,812.04,618.28
2018,7,27,15,15,878.0,103.5,4.4,24.1,749.0,765.2,586.58
2018,7,27,15,30,866.0,102.0,4.4,24.1,709.0,716.78,553.42
2018,7,27,15,45,831.0,106.0,4.4,23.75,658.5,659.42,511.82
2018,7,27,16,0,796.0,110.0,4.4,23.4,608.0,600.76,468.03
2018,7,27,16,15,761.0,111.0,4.4,23.05,557.0,540.58,421.97
2018,7,27,16,30,726.0,112.0,4.4,22.7,506.0,481.74,375.67
2018,7,27,16,45,688.5,111.5,4.4,22.35,456.5,422.92,328.12
2018,7,27,17,0,651.0,111.0,4.4,22.0,407.0,367.01,281.64
2018,7,27,17,15,602.5,107.5,4.4,21.3,355.5,307.8,232.17
2018,7,27,17,30,554.0,104.0,4.4,20.6,304.0,253.52,186.04
2018,7,27,17,45,489.5,96.0,4.35,19.95,252.5,195.0,137.19
2018,7,27,18,0,425.0,88.0,4.3,19.3,201.0,145.64,97.22
2018,7,27,18,15,360.5,74.5,4.25,18.65,156.0,99.0,62.18
2018,7,27,18,30,296.0,61.0,4.2,18.0,111.0,60.12,37.48
2018,7,27,18,45,216.0,44.5,4.1,17.35,74.5,34.53,23.74
2018,7,27,19,0,136.0,28.0,4.0,16.7,38.0,22.06,9.84
2018,7,27,19,15,72.0,15.0,4.0,16.35,20.0,14.3,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.0,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.6,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,13.55,6.0,4.77,0.0
2018,7,28,5,30,32.0,10.0,3.1,14.0,12.0,8.59,0.0
2018,7,28,5,45,65.0,26.0,3.1,14.45,34.0,21.61,12.03
2018,7,28,6,0,98.0,42.0,3.1,14.9,56.0,34.2,24.15
2018,7,28,6,15,131.5,65.0,3.05,15.45,91.5,63.58,43.55
2018,7,28,6,30,165.0,88.0,3.0,16.0,127.0,97.81,69.77
2018,7,28,6,45,194.5,112.5,2.9,16.55,169.5,137.15,101.61
2018,7,28,7,0,224.0,137.0,2.8,17.1,212.0,180.38,137.27
2018,7,28,7,15,251.5,161.0,2.8,17.5,258.0,226.27,175.3
2018,7,28,7,30,279.0,185.0,2.8,17.9,304.0,275.41,215.62
2018,7,28,7,45,303.5,205.5,2.75,18.25,350.0,323.12,254.23
2018,7,28,8,0,328.0,226.0,2.7,18.6,396.0,373.3,293.98
2018,7,28,8,15,342.0,243.5,2.65,19.1,435.5,417.35,327.97
2018,7,28,8,30,356.0,261.0,2.6,19.6,475.0,462.3,361.77
2018,7,28,8,45,274.0,281.0,2.55,20.05,453.0,450.11,350.88
2018,7,28,9,0,192.0,301.0,2.5,20.5,431.0,424.14,329.28
2018,7,28,9,15,240.5,313.5,2.5,21.1,486.5,487.35,376.16
2018,7,28,9,30,289.0,326.0,2.5,21.7,542.0,548.88,420.47
2018,7,28,9,45,362.5,325.5,2.55,22.3,610.0,620.62,472.04
2018,7,28,10,0,436.0,325.0,2.6,22.9,678.0,703.68,530.18
2018,7,28,10,15,483.5,325.0,2.65,23.15,729.5,761.75,570.07
2018,7,28,10,30,531.0,325.0,2.7,23.4,781.0,820.91,610.25
2018,7,28,10,45,542.0,330.0,2.75,23.6,806.0,851.75,630.16
2018,7,28,11,0,553.0,335.0,2.8,23.8,831.0,880.97,649.06
2018,7,28,11,15,558.0,338.0,2.9,23.8,846.5,900.56,662.29
2018,7,28,11,30,563.0,341.0,3.0,23.8,862.0,917.94,674.14
2018,7,28,11,45,565.5,342.5,3.05,23.85,869.5,929.01,681.37
2018,7,28,12,0,568.0,344.0,3.1,23.9,877.0,937.61,687.07
2018,7,28,12,15,625.5,307.5,3.2,23.95,895.5,960.92,704.9
2018,7,28,12,30,683.0,271.0,3.3,24.0,914.0,982.21,721.28
2018,7,28,12,45,758.0,222.0,3.35,24.05,931.0,1003.95,735.96
2018,7,28,13,0,833.0,173.0,3.4,24.1,948.0,1015.39,743.76
2018,7,28,13,15,818.5,180.0,3.45,24.05,932.0,997.41,732.74
2018,7,28,13,30,804.0,187.0,3.5,24.0,916.0,976.5,720.05
2018,7,28,13,45,783.5,194.0,3.5,24.0,891.0,947.22,701.32
2018,7,28,14,0,763.0,201.0,3.5,24.0,866.0,920.69,684.45
2018,7,28,14,15,743.0,205.0,3.55,23.9,835.5,884.7,661.64
2018,7,28,14,30,723.0,209.0,3.6,23.8,805.0,847.06,637.55
2018,7,28,14,45,701.0,210.0,3.6,23.7,768.5,803.43,608.06
2018,7,28,15,0,679.0,211.0,3.6,23.6,732.0,758.96,577.33
2018,7,28,15,15,664.0,206.0,3.6,23.6,693.5,713.32,545.28
2018,7,28,15,30,649.0,201.0,3.6,23.6,655.0,666.95,512.12
2018,7,28,15,45,625.5,196.5,3.65,23.05,611.0,615.0,475.29
2018,7,28,16,0,602.0,192.0,3.7,22.5,567.0,561.14,436.11
2018,7,28,16,15,578.0,182.5,3.7,22.0,520.0,505.75,394.52
2018,7,28,16,30,554.0,173.0,3.7,21.5,473.0,451.66,352.75
2018,7,28,16,45,525.5,161.5,3.7,21.05,424.0,395.23,307.99
2018,7,28,17,0,497.0,150.0,3.7,20.6,375.0,341.15,263.93
2018,7,28,17,15,466.0,136.5,3.7,20.0,327.0,287.0,219.01
2018,7,28,17,30,435.0,123.0,3.7,19.4,279.0,236.01,175.92
2018,7,28,17,45,399.5,108.0,3.65,18.85,234.0,186.06,133.68
2018,7,28,18,0,364.0,93.0,3.6,18.3,189.0,140.23,95.69
2018,7,28,18,15,311.0,76.5,3.6,17.75,146.0,95.68,61.69
2018,7,28,18,30,258.0,60.0,3.6,17.2,103.0,57.64,36.53
2018,7,28,18,45,195.5,43.0,3.55,16.7,69.5,33.35,22.74
2018,7,28,19,0,133.0,26.0,3.5,16.2,36.0,20.46,8.15
2018,7,28,19,15,70.5,13.5,3.55,15.9,18.5,12.87,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.6,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,14.25,6.5,5.24,0.0
2018,7,29,5,30,38.0,11.0,2.8,14.6,13.0,9.42,0.0
2018,7,29,5,45,83.0,28.5,2.8,14.95,38.5,23.56,13.41
2018,7,29,6,0,128.0,46.0,2.8,15.3,64.0,37.2,26.66
2018,7,29,6,15,171.5,68.5,2.75,15.6,103.0,68.71,46.5
2018,7,29,6,30,215.0,91.0,2.7,15.9,142.0,106.31,74.7
2018,7,29,6,45,253.5,112.0,2.6,16.2,186.0,147.37,107.7
2018,7,29,7,0,292.0,133.0,2.5,16.5,230.0,193.22,145.67
2018,7,29,7,15,329.0,149.5,2.5,16.75,276.0,239.15,184.15
2018,7,29,7,30,366.0,166.0,2.5,17.0,322.0,289.17,225.8
2018,7,29,7,45,399.5,180.5,2.45,17.3,370.0,342.32,269.3
2018,7,29,8,0,433.0,195.0,2.4,17.6,418.0,396.79,312.93
2018,7,29,8,15,463.0,205.0,2.4,18.2,464.5,448.15,352.93
2018,7,29,8,30,493.0,215.0,2.4,18.8,511.0,501.79,393.63
2018,7,29,8,45,521.0,222.0,2.4,19.4,556.0,553.26,431.67
2018,7,29,9,0,549.0,229.0,2.4,20.0,601.0,606.16,469.79
2018,7,29,9,15,607.5,216.0,2.45,20.6,651.0,665.04,512.21
2018,7,29,9,30,666.0,203.0,2.5,21.2,701.0,724.86,554.41
2018,7,29,9,45,727.0,182.0,2.5,21.85,749.0,780.85,592.88
2018,7,29,10,0,788.0,161.0,2.5,22.5,797.0,835.77,627.74
2018,7,29,10,15,805.0,158.5,2.55,22.75,829.0,875.0,652.66
2018,7,29,10,30,822.0,156.0,2.6,23.0,861.0,912.4,676.27
2018,7,29,10,45,830.5,156.5,2.6,23.2,885.0,942.88,694.86
2018,7,29,11,0,839.0,157.0,2.6,23.4,909.0,970.65,711.63
2018,7,29,11,15,828.0,167.5,2.65,23.3,920.5,986.88,722.15
2018,7,29,11,30,817.0,178.0,2.7,23.2,932.0,999.42,730.47
2018,7,29,11,45,752.0,222.0,2.75,23.15,921.0,994.87,727.67
2018,7,29,12,0,687.0,266.0,2.8,23.1,910.0,980.11,718.43
2018,7,29,12,15,678.5,267.0,2.85,22.9,903.5,974.91,715.94
2018,7,29,12,30,670.0,268.0,2.9,22.7,897.0,966.74,711.45
2018,7,29,12,45,660.5,280.5,2.95,22.5,897.0,966.09,711.62
2018,7,29,13,0,651.0,293.0,3.0,22.3,897.0,962.53,709.86
2018,7,29,13,15,671.0,275.5,3.05,22.1,890.0,955.81,707.4
2018,7,29,13,30,691.0,258.0,3.1,21.9,883.0,945.58,702.65
2018,7,29,13,45,701.0,241.0,3.1,21.7,862.5,922.81,688.72
2018,7,29,14,0,711.0,224.0,3.1,21.5,842.0,896.79,672.52
2018,7,29,14,15,670.5,236.5,3.15,21.3,804.5,852.17,643.11
2018,7,29,14,30,630.0,249.0,3.2,21.1,767.0,807.08,612.46
2018,7,29,14,45,675.0,216.0,3.2,20.85,750.5,788.24,601.99
2018,7,29,15,0,720.0,183.0,3.2,20.6,734.0,763.56,586.93
2018,7,29,15,15,702.0,179.0,3.2,20.6,693.0,715.14,552.49
2018,7,29,15,30,684.0,175.0,3.2,20.6,652.0,666.14,517.13
2018,7,29,15,45,642.0,175.0,3.25,20.0,600.0,605.03,473.07
2018,7,29,16,0,600.0,175.0,3.3,19.4,548.0,546.13,429.51
2018,7,29,16,15,567.0,169.0,3.35,19.0,499.5,486.5,384.09
2018,7,29,16,30,534.0,163.0,3.4,18.6,451.0,431.92,341.29
2018,7,29,16,45,448.5,162.5,3.4,18.25,388.0,361.56,285.12
2018,7,29,17,0,363.0,162.0,3.4,17.9,325.0,297.35,233.31
2018,7,29,17,15,318.0,145.5,3.4,17.55,275.5,243.97,189.35
2018,7,29,17,30,273.0,129.0,3.4,17.2,226.0,195.59,149.18
2018,7,29,17,45,294.0,111.0,3.45,16.85,200.5,165.29,121.62
2018,7,29,18,0,315.0,93.0,3.5,16.5,175.0,132.35,91.94
2018,7,29,18,15,269.5,77.0,3.45,16.2,136.5,91.9,60.64
2018,7,29,18,30,224.0,61.0,3.4,15.9,98.0,58.33,38.16
2018,7,29,18,45,162.5,42.5,3.35,15.65,64.5,34.47,23.72
2018,7,29,19,0,101.0,24.0,3.3,15.4,31.0,19.93,7.11
2018,7,29,19,15,53.0,12.5,3.3,15.25,16.0,11.91,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.1,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.0,3.1,13.45,5.5,4.77,0.0
2018,7,30,5,30,26.0,10.0,3.1,13.6,11.0,9.53,0.0
2018,7,30,5,45,62.0,27.5,3.1,13.75,34.5,22.75,12.62
2018,7,30,6,0,98.0,45.0,3.1,13.9,58.0,36.4,26.08
2018,7,30,6,15,137.5,69.0,3.1,14.3,96.0,66.92,46.38
2018,7,30,6,30,177.0,93.0,3.1,14.7,134.0,103.28,74.18
2018,7,30,6,45,213.5,116.5,3.1,15.05,178.0,143.94,107.05
2018,7,30,7,0,250.0,140.0,3.1,15.4,222.0,189.26,144.61
2018,7,30,7,15,286.0,159.5,3.05,16.0,268.5,235.28,182.85
2018,7,30,7,30,322.0,179.0,3.0,16.6,315.0,285.39,224.14
2018,7,30,7,45,356.0,194.5,3.0,17.15,362.5,334.83,264.44
2018,7,30,8,0,390.0,210.0,3.0,17.7,410.0,387.63,306.62
2018,7,30,8,15,412.5,223.5,2.95,18.4,453.5,435.59,343.86
2018,7,30,8,30,435.0,237.0,2.9,19.1,497.0,489.37,384.44
2018,7,30,8,45,452.5,249.5,2.85,19.8,538.5,536.85,419.19
2018,7,30,9,0,470.0,262.0,2.8,20.5,580.0,584.98,453.47
2018,7,30,9,15,483.0,272.0,2.85,21.15,616.0,627.84,483.49
2018,7,30,9,30,496.0,282.0,2.9,21.8,652.0,670.46,512.7
2018,7,30,9,45,504.5,292.0,2.9,22.45,684.0,709.01,538.16
2018,7,30,10,0,513.0,302.0,2.9,23.1,716.0,746.57,562.43
2018,7,30,10,15,520.0,310.5,3.0,23.35,743.0,780.16,584.96
2018,7,30,10,30,527.0,319.0,3.1,23.6,770.0,812.31,606.31
2018,7,30,10,45,530.5,326.5,3.15,23.8,791.0,838.6,623.31
2018,7,30,11,0,534.0,334.0,3.2,24.0,812.0,862.97,638.95
2018,7,30,11,15,537.5,338.0,3.3,24.05,826.5,881.78,651.56
2018,7,30,11,30,541.0,342.0,3.4,24.1,841.0,898.41,662.77
2018,7,30,11,45,541.5,346.0,3.45,24.1,849.0,909.78,670.27
2018,7,30,12,0,542.0,350.0,3.5,24.1,857.0,918.74,676.25
2018,7,30,12,15,588.5,321.5,3.55,24.15,873.0,938.51,691.1
2018,7,30,12,30,635.0,293.0,3.6,24.2,889.0,956.87,704.91
2018,7,30,12,45,694.5,255.5,3.65,24.25,903.0,975.7,719.16
2018,7,30,13,0,754.0,218.0,3.7,24.3,917.0,989.82,728.81
2018,7,30,13,15,730.0,228.5,3.75,24.05,897.0,966.88,714.84
2018,7,30,13,30,706.0,239.0,3.8,23.8,877.0,941.45,699.46
2018,7,30,13,45,672.5,252.0,3.8,23.6,848.5,907.39,677.29
2018,7,30,14,0,639.0,265.0,3.8,23.4,820.0,871.82,653.31
2018,7,30,14,15,612.0,269.0,3.8,23.05,786.5,832.27,627.07
2018,7,30,14,30,585.0,273.0,3.8,22.7,753.0,790.45,598.94
2018,7,30,14,45,548.5,277.5,3.75,22.4,713.0,742.72,565.72
2018,7,30,15,0,512.0,282.0,3.7,22.1,673.0,695.58,532.49
2018,7,30,15,15,497.0,272.5,3.7,22.1,635.5,651.86,501.42
2018,7,30,15,30,482.0,263.0,3.7,22.1,598.0,607.92,469.67
2018,7,30,15,45,453.5,254.5,3.65,21.4,553.5,556.11,432.42
2018,7,30,16,0,425.0,246.0,3.6,20.7,509.0,505.8,395.5
2018,7,30,16,15,399.0,232.0,3.6,20.3,463.5,449.61,353.06
2018,7,30,16,30,373.0,218.0,3.6,19.9,418.0,399.84,314.56
2018,7,30,16,45,351.5,200.0,3.6,19.5,374.0,350.47,275.52
2018,7,30,17,0,330.0,182.0,3.6,19.1,330.0,303.03,237.15
2018,7,30,17,15,310.0,162.0,3.6,18.6,287.5,256.38,198.71
2018,7,30,17,30,290.0,142.0,3.6,18.1,245.0,211.88,161.4
2018,7,30,17,45,265.0,121.0,3.6,17.6,203.5,167.73,124.33
2018,7,30,18,0,240.0,100.0,3.6,17.1,162.0,126.68,90.26
2018,7,30,18,15,205.5,78.5,3.6,16.7,123.5,87.58,59.56
2018,7,30,18,30,171.0,57.0,3.6,16.3,85.0,53.13,35.02
2018,7,30,18,45,128.0,39.0,3.65,15.9,56.0,31.78,21.32
2018,7,30,19,0,85.0,21.0,3.7,15.5,27.0,17.56,4.78
2018,7,30,19,15,44.5,11.0,3.7,15.3,14.0,10.48,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,14.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.2,13.35,4.0,3.34,0.0
2018,7,31,5,30,23.0,7.0,3.2,13.7,8.0,6.67,0.0
2018,7,31,5,45,53.5,22.0,3.2,14.05,28.0,18.42,8.93
2018,7,31,6,0,84.0,37.0,3.2,14.4,48.0,30.29,20.69
2018,7,31,6,15,117.0,59.5,3.15,14.95,82.5,57.91,39.39
2018,7,31,6,30,150.0,82.0,3.1,15.5,117.0,90.67,64.56
2018,7,31,6,45,179.5,107.0,3.0,16.05,158.5,129.48,96.04
2018,7,31,7,0,209.0,132.0,2.9,16.6,200.0,172.25,131.38
2018,7,31,7,15,237.5,155.5,2.9,17.05,245.5,217.1,168.6
2018,7,31,7,30,266.0,179.0,2.9,17.5,291.0,265.35,208.27
2018,7,31,7,45,292.0,199.5,2.85,17.95,337.0,312.97,246.85
2018,7,31,8,0,318.0,220.0,2.8,18.4,383.0,363.26,286.74
2018,7,31,8,15,343.5,237.0,2.75,18.8,428.5,412.39,324.96
2018,7,31,8,30,369.0,254.0,2.7,19.2,474.0,463.64,363.91
2018,7,31,8,45,392.0,266.0,2.7,19.65,516.0,510.34,398.64
2018,7,31,9,0,415.0,278.0,2.7,20.1,558.0,558.35,433.61
2018,7,31,9,15,485.5,265.0,2.7,21.0,612.0,623.18,480.26
2018,7,31,9,30,556.0,252.0,2.7,21.9,666.0,687.19,525.19
2018,7,31,9,45,641.5,220.5,2.75,22.75,720.0,751.3,570.08
2018,7,31,10,0,727.0,189.0,2.8,23.6,774.0,816.66,614.36
2018,7,31,10,15,742.0,188.5,2.85,23.95,804.5,854.69,638.32
2018,7,31,10,30,757.0,188.0,2.9,24.3,835.0,890.97,661.09
2018,7,31,10,45,771.5,185.5,2.95,24.7,860.0,918.28,677.61
2018,7,31,11,0,786.0,183.0,3.0,25.1,885.0,947.6,695.45
2018,7,31,11,15,794.0,182.5,3.1,25.2,902.5,970.13,709.95
2018,7,31,11,30,802.0,182.0,3.2,25.3,920.0,989.76,722.67
2018,7,31,11,45,810.0,179.5,3.25,25.4,930.5,1004.33,731.79
2018,7,31,12,0,818.0,177.0,3.3,25.5,941.0,1015.73,738.98
2018,7,31,12,15,829.5,170.0,3.35,25.55,945.5,1022.77,743.6
2018,7,31,12,30,841.0,163.0,3.4,25.6,950.0,1026.38,746.15
2018,7,31,12,45,855.5,152.0,3.5,25.6,948.0,1016.09,740.32
2018,7,31,13,0,870.0,141.0,3.6,25.6,946.0,1012.05,738.74
2018,7,31,13,15,865.5,141.0,3.65,25.55,931.5,996.59,729.5
2018,7,31,13,30,861.0,141.0,3.7,25.5,917.0,977.89,718.26
2018,7,31,13,45,848.5,144.5,3.75,25.4,894.5,951.99,702.4
2018,7,31,14,0,836.0,148.0,3.8,25.3,872.0,930.6,689.55
2018,7,31,14,15,807.0,159.0,3.85,25.1,839.5,892.17,665.36
2018,7,31,14,30,778.0,170.0,3.9,24.9,807.0,852.25,640.01
2018,7,31,14,45,786.5,156.5,3.95,24.75,777.5,817.9,618.11
2018,7,31,15,0,795.0,143.0,4.0,24.6,748.0,780.28,593.68
2018,7,31,15,15,791.0,135.0,4.0,24.6,710.5,735.74,563.53
2018,7,31,15,30,787.0,127.0,4.0,24.6,673.0,689.2,530.65
2018,7,31,15,45,767.5,124.5,4.05,23.95,628.5,636.25,493.1
2018,7,31,16,0,748.0,122.0,4.1,23.3,584.0,583.3,454.4
2018,7,31,16,15,714.0,121.5,4.1,22.8,534.0,524.06,409.31
2018,7,31,16,30,680.0,121.0,4.1,22.3,484.0,466.75,364.42
2018,7,31,16,45,642.5,118.0,4.1,21.8,434.0,407.72,316.98
2018,7,31,17,0,605.0,115.0,4.1,21.3,384.0,351.76,270.73
2018,7,31,17,15,558.5,108.5,4.05,20.7,333.0,292.86,221.43
2018,7,31,17,30,512.0,102.0,4.0,20.1,282.0,236.94,173.98
2018,7,31,17,45,451.0,92.5,3.95,19.45,232.5,182.18,128.21
2018,7,31,18,0,390.0,83.0,3.9,18.8,183.0,134.44,89.56
