Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,405.45,313.55
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,347.86,265.2
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,288.31,214.33
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,232.46,165.77
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,174.73,116.96
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,124.26,76.19
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,76.82,42.37
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,38.2,21.59
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,22.01,10.39
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,13.34,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,8.58,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.84,0.74
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.25,18.89
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,59.44,33.55
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,101.29,61.76
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,148.48,99.36
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,201.62,144.31
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,258.09,192.31
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,322.17,246.54
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,379.48,295.26
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,438.98,344.29
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,495.95,389.89
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,553.78,434.67
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,607.72,475.27
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,661.53,514.59
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,711.29,550.19
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,759.7,583.01
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,803.31,611.54
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,844.8,638.28
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,882.49,662.93
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,917.85,685.85
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,947.86,704.94
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,974.99,722.1
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,996.16,735.43
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,1014.07,746.68
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,1025.57,754.13
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,1033.6,759.45
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,1036.09,761.08
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,1035.03,760.56
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,1027.91,756.18
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,1017.32,749.67
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,999.77,738.66
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,978.94,725.57
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,953.53,709.45
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,925.17,691.35
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,891.39,669.77
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,855.18,646.41
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,808.59,615.6
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,763.32,585.41
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,717.1,553.22
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,669.52,518.83
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,618.36,482.04
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,566.62,443.71
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,508.16,398.72
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,451.05,353.45
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,391.78,305.29
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,335.22,258.0
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,276.41,208.1
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,222.02,161.29
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,166.47,114.49
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,119.3,76.34
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,73.99,43.74
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,37.72,22.61
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,21.66,9.5
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,11.44,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.77,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,17.08,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,29.42,19.01
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,57.98,37.3
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,96.42,65.08
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,139.39,99.11
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,189.98,140.91
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,238.57,181.81
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,292.02,226.4
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,345.76,270.49
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,403.02,316.16
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,456.59,357.72
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,512.11,399.42
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,564.46,437.58
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,620.66,477.29
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,673.64,514.3
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,727.5,551.0
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,776.04,583.75
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,824.54,614.86
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,863.45,639.93
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,896.22,660.86
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,928.36,681.49
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,958.09,700.5
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,981.31,715.71
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,1001.55,729.11
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,1016.11,738.93
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,1027.37,746.77
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,1032.66,750.6
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,1034.43,752.32
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,1030.51,751.1
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,1013.95,741.76
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,999.89,733.55
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,982.38,723.09
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,960.92,710.47
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,936.09,695.59
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,903.65,675.47
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,868.38,653.33
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,831.44,630.12
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,787.18,601.5
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,736.79,567.35
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,685.43,531.06
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,631.21,492.07
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,576.71,451.7
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,521.76,409.39
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,466.72,365.62
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,404.75,315.12
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,345.47,265.34
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,284.27,213.29
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,227.9,164.56
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,170.64,116.24
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,121.12,76.35
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,72.78,42.06
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,36.52,21.91
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,21.33,8.4
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,11.44,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,6.67,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,19.37,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,32.43,21.57
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,61.05,38.68
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,102.32,67.86
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,147.6,103.96
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,199.39,147.28
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,250.95,191.41
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,307.36,239.22
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,361.82,284.74
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,419.38,331.49
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,474.6,375.32
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,534.47,421.28
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,587.0,460.49
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,639.95,498.92
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,688.71,533.5
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,736.62,566.65
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,779.31,595.51
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,820.32,622.68
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,859.19,648.07
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,896.28,671.66
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,926.84,691.33
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,955.03,709.45
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,976.22,722.59
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,994.5,733.93
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,1008.24,743.07
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,1012.06,745.9
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,1021.4,752.56
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,1027.18,756.95
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,1028.99,758.91
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,1017.98,752.63
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,1002.33,743.15
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,983.32,731.56
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,958.61,716.67
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,930.78,699.68
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,903.65,683.08
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,867.07,659.84
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,825.88,633.33
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,782.62,605.02
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,734.18,571.99
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,684.53,536.56
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,628.25,495.54
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,572.38,453.57
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,515.72,409.39
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,459.68,364.27
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,398.14,313.56
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,339.24,263.5
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,278.55,211.25
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,222.9,162.64
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,166.62,114.79
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,116.77,74.41
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,70.9,41.84
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,35.71,21.89
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,20.56,6.77
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,9.53,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.81,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,16.63,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,29.35,18.84
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,57.83,38.21
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,96.81,66.74
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,135.39,98.1
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,178.24,134.28
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,221.76,171.55
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,268.56,211.22
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,304.76,242.02
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,340.23,271.22
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,377.51,301.1
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,414.46,329.85
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,491.37,388.91
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,569.27,447.12
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,641.57,500.76
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,722.39,559.28
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,772.34,593.98
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,822.49,627.66
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,860.39,652.22
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,896.32,675.34
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,926.65,694.87
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,949.2,709.2
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,970.62,722.82
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,989.06,734.52
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,1000.87,741.94
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,1009.43,747.39
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,1014.61,750.9
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,1016.36,752.32
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,1013.49,750.87
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,1006.95,747.18
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,991.34,737.77
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,972.43,726.32
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,948.39,711.96
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,921.32,695.53
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,888.11,674.4
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,852.32,651.39
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,810.55,624.0
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,766.78,594.91
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,718.71,562.03
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,669.56,526.33
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,617.12,487.77
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,563.43,447.21
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,505.59,402.2
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,448.82,356.6
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,389.47,307.59
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,332.69,259.27
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,269.96,205.61
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,213.25,156.56
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,153.59,106.4
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,104.54,67.07
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,63.71,37.69
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,31.63,21.36
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,18.55,4.08
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,8.58,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.72,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,17.39,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,28.21,17.67
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,57.0,35.09
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,98.57,64.04
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,143.22,99.19
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,195.5,142.83
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,247.61,187.67
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,307.51,238.63
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,364.03,286.18
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,424.39,335.53
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,481.53,381.09
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,540.76,426.78
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,596.37,468.6
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,652.85,509.85
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,701.7,544.62
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,750.89,577.89
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,797.58,608.29
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,843.11,637.45
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,881.82,661.98
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,911.58,680.37
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,942.19,699.87
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,970.04,717.5
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,991.57,730.86
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,1009.84,742.2
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,1022.72,750.76
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,1032.12,757.25
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,1034.92,759.16
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,1034.1,758.93
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,1028.14,756.28
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,1018.55,751.41
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,1002.95,742.15
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,983.87,730.73
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,960.0,716.06
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,932.92,699.26
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,899.5,678.29
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,863.29,655.31
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,823.67,629.78
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,781.7,602.34
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,733.55,569.83
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,686.76,537.56
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,633.34,498.18
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,579.29,457.23
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,520.9,411.95
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,462.94,365.45
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,402.33,315.31
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,342.91,264.56
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,282.24,211.77
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,225.63,161.69
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,167.13,111.44
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,115.76,69.58
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,67.96,36.57
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,31.23,20.75
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,19.12,2.2
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,9.53,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.72,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.56,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.14,16.62
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,56.71,31.4
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,102.64,61.55
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,147.83,99.01
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,195.43,140.91
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,244.7,184.55
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,296.34,229.48
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,355.96,279.37
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,420.34,331.67
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,487.0,384.13
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,558.21,438.26
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,619.61,483.8
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,682.7,529.21
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,734.19,563.96
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,780.42,593.52
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,825.1,620.99
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,867.57,646.44
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,905.2,669.94
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,940.14,691.58
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,970.34,710.08
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,997.4,726.57
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,1018.71,739.87
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,1036.55,751.1
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,1048.81,758.93
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,1057.41,764.63
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,1060.21,766.83
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,1059.27,766.85
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,1054.06,764.32
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,1045.09,759.54
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,1029.05,749.84
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,1009.47,738.0
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,984.51,722.63
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,956.3,705.18
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,921.72,684.47
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,884.37,661.72
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,841.87,635.06
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,797.18,606.53
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,748.33,574.16
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,700.93,541.96
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,644.56,501.57
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,587.89,459.72
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,527.71,413.79
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,468.65,367.09
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,405.07,315.23
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,344.57,264.21
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,282.1,210.78
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,224.57,160.8
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,165.65,111.05
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,114.8,70.36
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,67.66,38.06
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,30.79,20.09
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,18.72,0.0
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,8.58,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.81,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,18.59,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,27.53,16.6
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,56.17,33.74
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,99.05,62.91
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,145.59,99.27
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,199.91,144.15
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,254.63,190.38
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,317.28,242.34
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,376.09,290.41
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,438.55,339.73
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,497.29,384.46
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,557.79,428.78
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,613.49,468.19
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,669.7,506.59
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,722.27,542.28
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,776.03,576.71
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,825.32,606.34
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,873.56,634.73
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,906.36,654.28
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,942.22,675.86
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,973.83,694.61
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,1002.47,711.51
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,1024.1,724.53
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,1042.3,735.59
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,1054.43,743.08
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,1062.94,748.54
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,1067.2,751.85
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,1067.73,753.06
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,1062.91,751.14
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,1054.25,747.01
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,1037.5,738.14
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,1017.15,727.11
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,991.94,713.02
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,963.41,696.77
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,926.87,675.37
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,887.89,652.16
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,843.44,624.5
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,792.54,592.15
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,751.8,566.11
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,707.76,536.85
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,650.59,496.71
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,593.17,455.17
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,531.43,408.91
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,470.86,361.95
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,407.84,311.45
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,347.35,261.36
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,284.79,209.09
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,226.56,159.39
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,167.01,109.9
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,115.36,69.18
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,66.73,36.43
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,29.97,19.0
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,17.55,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,7.63,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.86,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,16.2,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,25.48,14.48
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,53.95,33.39
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,94.12,61.76
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,139.61,97.11
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,192.39,139.92
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,242.15,181.12
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,297.13,226.1
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,355.77,272.95
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,418.83,321.75
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,477.25,365.48
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,541.21,411.6
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,597.47,451.22
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,654.74,490.41
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,706.88,524.79
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,758.64,557.96
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,804.94,587.48
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,849.93,614.86
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,888.77,639.26
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,925.5,662.27
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,956.45,680.73
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,978.98,694.0
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,1000.3,707.07
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,1018.48,718.28
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,1031.42,726.55
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,1041.0,732.93
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,1044.11,736.5
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,1043.72,738.06
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,1038.29,735.83
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,1029.33,731.55
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,1012.46,722.58
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,992.26,711.6
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,966.91,697.97
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,938.5,682.24
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,904.45,662.21
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,867.8,640.27
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,825.76,614.44
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,784.23,588.59
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,733.77,554.66
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,682.35,518.79
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,623.65,477.5
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,565.51,435.38
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,509.4,393.49
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,453.43,350.12
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,389.56,299.21
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,328.97,249.41
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,269.17,199.38
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,213.86,152.31
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,156.17,104.49
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,107.65,66.25
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,61.87,34.98
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,27.44,16.57
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,15.93,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,4.77,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,10.96,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,17.61,8.11
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,41.48,26.23
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,72.01,49.66
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,105.24,77.37
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,140.38,107.15
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,189.85,147.65
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,247.76,194.78
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,279.13,220.72
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,309.8,245.32
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,352.16,278.28
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,396.44,311.92
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,479.25,373.94
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,574.93,442.99
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,637.36,486.81
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,704.03,532.77
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,770.82,578.72
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,838.33,623.28
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,877.77,646.43
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,915.18,668.23
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,941.16,683.12
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,969.52,699.61
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,991.19,711.63
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,1009.78,721.78
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,1022.13,728.85
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,1031.12,733.98
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,1028.2,732.69
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,1021.78,729.46
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,1014.96,726.09
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,998.45,716.69
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,981.18,707.8
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,960.83,696.87
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,935.2,682.42
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,906.85,666.08
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,869.49,643.24
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,830.28,618.95
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,786.23,590.3
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,740.99,560.17
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,694.87,528.33
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,647.67,495.03
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,590.69,454.81
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,534.62,414.06
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,473.43,368.08
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,417.31,324.49
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,359.02,277.98
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,304.07,232.92
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,246.69,185.44
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,194.49,141.77
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,142.12,98.89
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,97.05,63.52
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,56.65,34.62
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,26.28,15.36
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,14.63,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.86,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,9.05,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,15.19,6.02
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,38.11,24.0
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,65.68,45.42
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,94.56,69.52
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,125.74,96.08
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,167.61,131.25
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,213.05,169.11
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,244.1,195.05
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,275.59,220.76
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,346.41,276.46
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,418.51,331.48
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,450.71,354.65
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,482.6,377.15
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,502.33,390.26
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,521.03,402.37
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,541.49,415.22
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,560.63,426.83
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,594.82,450.29
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,628.71,473.13
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,696.99,519.71
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,756.19,558.97
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,748.11,551.78
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,737.24,543.43
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,863.52,631.0
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,993.05,715.69
