Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,1008.05,723.66
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,1019.43,730.86
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,1021.95,733.39
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,1027.22,737.82
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,1009.12,727.42
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,987.76,715.21
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,960.35,699.24
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,930.07,681.35
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,894.46,660.19
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,856.55,637.26
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,812.3,609.7
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,769.13,582.48
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,719.45,548.46
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,668.9,512.75
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,611.18,472.61
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,554.12,431.54
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,489.7,382.89
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,428.46,335.2
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,364.98,284.27
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,308.11,237.19
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,248.62,187.57
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,195.03,142.36
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,140.98,97.93
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,95.35,62.23
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,53.92,32.66
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,24.72,13.91
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,15.25,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,10.01,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,17.81,7.77
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,37.78,25.27
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,58.02,42.81
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,81.64,62.61
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,107.27,84.08
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,126.7,100.73
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,145.69,116.58
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,157.45,126.12
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,165.27,132.08
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,182.57,145.58
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,199.93,158.91
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,221.84,175.77
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,249.67,197.05
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,266.21,209.16
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,282.8,221.23
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,309.76,241.29
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,337.11,261.37
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,365.07,281.93
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,393.38,302.57
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,423.77,324.52
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,454.44,346.44
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,447.13,340.26
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,439.28,333.99
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,466.29,353.71
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,493.21,373.0
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,491.87,371.8
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,490.14,370.58
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,474.11,358.95
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,457.86,347.25
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,448.38,340.84
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,438.63,334.2
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,450.32,344.54
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,470.58,360.87
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,503.24,386.76
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,541.05,415.82
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,489.41,377.95
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,448.24,347.88
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,418.01,326.09
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,387.8,303.93
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,355.05,279.78
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,322.6,255.45
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,330.01,262.26
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,334.07,265.22
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,307.26,242.97
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,277.95,217.88
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,222.57,172.4
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,172.45,130.95
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,113.93,84.25
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,67.62,48.5
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,42.3,28.15
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,21.85,11.29
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,12.39,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,7.63,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,14.1,4.67
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,29.98,18.86
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,47.4,33.53
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,64.53,48.55
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,81.42,63.21
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,89.93,70.69
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,97.89,77.32
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,111.65,88.32
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,125.45,99.14
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,139.62,110.13
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,154.0,121.14
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,170.64,133.9
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,187.59,146.76
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,202.02,157.53
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,216.65,168.38
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,233.49,180.83
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,250.46,193.27
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,287.13,220.82
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,334.23,255.65
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,423.42,322.71
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,526.74,397.54
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,612.29,459.02
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,688.14,512.74
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,781.3,577.27
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,863.36,632.95
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,916.01,668.68
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,968.85,704.3
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,956.89,697.06
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,941.95,688.72
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,954.02,697.76
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,961.25,703.23
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,927.02,682.12
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,890.75,660.01
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,862.48,643.16
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,831.29,624.14
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,788.62,596.16
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,744.5,566.46
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,694.39,531.94
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,643.78,496.29
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,589.89,457.77
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,536.46,418.52
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,457.77,359.25
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,388.66,305.8
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,334.55,262.33
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,282.98,219.64
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,224.05,170.69
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,170.4,125.6
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,119.66,83.94
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,76.62,50.11
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,43.82,26.54
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,20.76,9.78
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,12.39,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,9.05,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,15.18,5.01
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,25.45,14.85
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,31.57,21.22
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,43.68,31.79
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,55.78,42.16
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,61.86,47.25
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,67.94,52.2
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,74.02,57.06
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,80.11,61.84
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,92.36,71.68
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,104.65,81.42
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,123.02,95.98
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,141.54,110.46
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,156.48,122.02
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,171.65,133.68
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,189.36,147.31
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,207.3,161.01
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,241.75,187.46
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,276.7,213.88
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,328.5,252.67
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,372.34,284.84
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,350.31,267.93
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,317.23,243.07
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,315.51,241.85
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,313.68,240.43
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,331.17,253.67
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,360.61,275.66
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,384.48,293.68
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,408.07,311.49
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,418.24,319.39
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,427.94,327.05
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,484.47,371.22
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,526.14,403.88
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,689.55,528.24
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,819.35,623.35
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,776.81,593.75
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,732.91,564.4
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,683.27,529.55
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,633.23,493.68
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,575.48,451.89
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,521.61,411.76
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,463.59,367.25
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,407.93,323.26
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,346.09,273.28
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,289.08,226.09
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,224.67,172.67
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,170.64,127.65
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,115.64,83.34
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,71.2,49.14
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,41.16,26.21
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,18.54,7.32
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,10.48,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,8.58,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,15.78,4.89
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,30.94,20.0
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,46.1,33.55
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,66.37,50.98
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,87.43,68.86
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,103.52,82.37
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,119.75,95.73
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,132.71,106.12
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,145.51,116.14
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,159.47,126.95
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,173.55,137.7
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,191.6,151.58
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,209.94,165.53
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,242.56,190.67
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,283.2,221.61
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,324.09,252.81
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,366.74,284.89
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,445.03,344.21
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,517.2,397.63
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,565.85,431.81
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,626.17,473.64
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,622.77,470.15
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,617.97,466.23
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,632.12,475.97
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,645.23,484.84
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,654.47,491.43
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,662.49,497.26
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,655.9,492.82
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,648.09,487.68
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,634.49,478.69
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,619.84,468.98
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,613.14,465.64
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,604.64,460.94
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,703.75,536.72
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,781.49,595.29
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,740.45,567.02
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,698.05,538.21
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,649.76,503.82
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,601.39,468.7
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,550.59,431.89
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,499.98,394.18
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,446.54,353.14
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,393.96,311.5
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,337.88,265.9
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,284.38,221.18
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,228.9,174.36
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,178.04,131.0
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,127.64,89.03
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,83.8,54.17
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,45.39,26.77
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,19.93,7.07
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,11.91,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,9.53,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,16.86,4.92
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,38.2,24.3
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,65.67,45.85
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,90.94,67.59
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,116.68,89.99
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,130.19,102.77
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,141.51,112.85
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,161.37,128.9
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,180.99,144.27
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,212.55,168.82
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,245.81,194.17
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,312.14,245.33
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,379.06,295.52
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,423.12,326.83
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,476.62,364.31
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,506.83,384.18
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,536.85,403.79
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,568.58,425.23
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,600.05,446.25
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,714.82,526.82
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,824.14,600.55
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,897.51,649.4
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,970.05,697.42
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,984.21,706.58
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,995.37,714.64
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,997.86,717.62
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,997.16,718.77
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,991.2,717.38
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,982.03,713.92
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,963.83,703.64
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,942.68,691.52
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,908.86,671.19
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,873.09,648.97
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,846.16,632.98
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,816.38,614.67
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,773.51,586.7
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,729.23,557.21
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,679.05,522.06
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,628.52,485.92
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,570.82,445.09
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,516.93,405.63
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,459.31,361.58
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,403.56,317.61
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,343.62,269.15
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,287.27,222.32
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,229.66,173.9
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,177.55,129.76
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,125.88,87.16
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,81.7,52.52
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,43.78,25.58
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,18.34,4.49
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,10.96,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,5.72,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,10.19,0.22
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,20.95,11.65
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,31.58,21.25
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,48.28,35.82
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,65.05,50.27
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,81.92,64.48
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,99.08,78.67
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,118.22,94.23
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,137.96,110.06
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,146.95,116.87
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,155.77,123.45
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,193.35,153.81
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,237.05,188.56
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,294.59,234.27
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,364.28,288.26
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,393.26,309.33
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,422.64,330.65
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,471.1,366.71
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,532.34,411.11
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,516.19,397.89
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,509.2,391.69
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,495.99,382.39
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,481.5,372.16
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,496.83,383.32
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,511.11,393.49
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,550.0,421.59
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,587.65,448.44
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,718.77,545.15
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,836.77,629.16
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,913.19,682.09
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,969.01,720.13
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,896.04,672.63
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,821.14,623.88
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,836.16,636.46
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,841.45,641.64
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,713.95,552.87
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,585.46,457.11
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,600.13,471.37
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,599.42,472.74
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,553.08,438.31
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,505.31,401.93
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,450.27,358.58
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,395.1,313.59
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,325.04,255.81
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,263.0,204.18
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,214.25,161.55
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,166.89,119.44
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,126.4,83.35
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,85.33,49.22
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,43.33,22.39
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,19.05,2.62
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,11.44,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,10.96,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,19.09,4.1
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,42.49,25.28
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,76.19,49.85
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,94.46,68.51
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,103.82,79.86
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,111.2,87.81
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,113.42,90.4
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,122.32,97.41
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,130.92,103.95
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,146.68,116.25
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,162.76,128.62
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,172.87,136.06
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,183.08,143.53
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,194.85,152.26
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,206.72,160.99
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,227.23,176.42
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,247.97,191.83
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,351.75,273.0
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,453.97,350.07
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,483.45,370.69
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,512.88,391.64
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,507.55,387.53
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,501.12,382.93
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,505.16,386.07
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,508.2,388.45
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,514.79,393.48
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,520.34,397.77
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,521.51,399.06
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,521.54,399.59
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,516.57,396.53
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,510.55,392.75
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,507.16,390.48
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,503.11,387.74
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,673.55,519.12
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,814.69,620.73
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,779.66,596.54
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,741.8,571.83
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,691.68,537.42
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,641.88,501.35
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,587.65,461.79
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,533.45,420.99
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,474.11,374.84
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,416.22,328.28
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,354.42,277.21
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,296.06,227.49
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,235.93,175.95
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,182.01,129.38
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,122.4,81.01
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,76.47,46.64
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,37.09,20.04
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,15.12,0.0
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,8.58,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,2.38,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,13.48,4.95
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,24.49,13.71
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,30.28,19.33
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,35.04,24.03
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,47.44,34.91
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,59.53,45.21
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,73.09,56.41
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,86.74,67.5
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,96.66,75.35
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,106.61,83.16
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,119.47,93.22
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,132.37,103.2
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,140.78,109.53
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,149.29,115.92
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,163.06,126.51
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,177.01,137.15
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,195.49,151.3
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,214.15,165.45
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,244.14,188.29
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,274.44,211.08
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,294.42,226.0
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,305.06,233.9
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,354.85,271.23
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,404.99,308.13
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,423.86,321.76
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,442.49,335.36
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,403.16,306.36
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,363.98,277.46
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,336.04,257.03
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,298.1,228.82
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,329.26,253.69
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,349.1,269.68
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,431.68,335.34
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,506.14,393.13
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,550.78,428.09
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,577.57,449.9
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,630.87,492.17
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,659.85,515.43
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,603.55,473.79
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,547.22,431.54
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,487.03,384.76
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,428.14,337.38
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,365.46,285.49
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,305.94,234.57
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,243.63,180.73
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,187.38,131.75
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,125.17,81.38
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,75.1,44.13
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,36.95,18.99
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,15.86,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,9.53,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,10.96,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,19.28,0.78
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,45.93,21.94
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,93.42,52.02
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,144.8,92.36
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,205.09,143.56
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,259.91,193.06
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,317.01,243.66
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,381.07,298.01
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,448.66,353.31
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,422.76,334.93
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,364.42,288.85
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,413.0,325.9
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,462.01,361.66
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,585.15,455.55
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,721.33,554.94
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,798.91,606.51
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,878.22,657.91
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,916.51,681.46
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,951.87,703.42
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,981.17,720.66
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,1007.09,735.71
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,1028.08,748.69
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,1045.38,759.44
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,1056.84,766.02
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,1064.41,770.32
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,1063.73,769.89
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,1059.13,767.22
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,1003.89,732.45
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,955.52,702.31
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,968.74,712.35
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,968.57,713.08
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,953.21,703.67
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,933.56,691.69
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,897.5,668.94
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,858.83,644.48
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,813.9,615.59
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,771.3,588.03
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,720.19,554.23
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,667.89,517.8
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,609.38,475.21
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,551.1,431.52
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,488.48,383.16
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,427.67,334.57
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,364.09,282.35
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,304.18,231.54
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,241.12,177.69
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,184.46,128.89
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,127.36,82.14
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,79.42,46.04
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,37.27,18.75
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,15.11,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,10.48,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,17.49,0.0
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,45.21,23.13
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,90.52,53.0
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,138.87,90.8
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,196.26,139.0
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,253.72,189.08
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,316.39,242.76
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,375.86,292.76
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,438.11,343.14
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,475.58,372.81
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,505.86,395.56
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,535.93,416.91
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,564.16,435.8
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,619.17,474.93
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,678.89,516.06
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,750.77,566.07
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,825.62,614.85
