Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,876.02,646.93
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,929.31,680.85
2018,8,30,10,45,863.0,130.0,1.25,20.05,829.5,951.1,695.16
2018,8,30,11,0,869.0,131.0,1.4,20.3,852.0,976.86,712.41
2018,8,30,11,15,872.5,132.0,1.5,20.45,867.0,996.97,725.51
2018,8,30,11,30,876.0,133.0,1.6,20.6,882.0,1013.67,736.56
2018,8,30,11,45,877.5,133.5,1.75,20.75,889.0,1024.34,744.61
2018,8,30,12,0,879.0,134.0,1.9,20.9,896.0,1031.42,750.48
2018,8,30,12,15,880.0,133.0,2.0,20.9,895.5,1032.79,752.55
2018,8,30,12,30,881.0,132.0,2.1,20.9,895.0,1030.5,752.42
2018,8,30,12,45,882.0,129.5,2.2,20.85,887.0,1022.97,749.17
2018,8,30,13,0,883.0,127.0,2.3,20.8,879.0,1011.79,743.64
2018,8,30,13,15,878.0,127.0,2.35,20.7,863.0,993.78,733.32
2018,8,30,13,30,873.0,127.0,2.4,20.6,847.0,972.41,720.86
2018,8,30,13,45,865.5,126.0,2.45,20.45,823.0,944.43,704.13
2018,8,30,14,0,858.0,125.0,2.5,20.3,799.0,913.47,685.35
2018,8,30,14,15,848.0,124.0,2.55,20.05,768.5,883.82,667.58
2018,8,30,14,30,838.0,123.0,2.6,19.8,738.0,844.91,643.24
2018,8,30,14,45,824.0,121.0,2.65,19.55,701.0,799.48,614.07
2018,8,30,15,0,810.0,119.0,2.7,19.3,664.0,752.37,583.25
2018,8,30,15,15,794.0,116.0,2.7,19.3,622.0,701.36,548.2
2018,8,30,15,30,778.0,113.0,2.7,19.3,580.0,649.41,510.14
2018,8,30,15,45,754.5,110.0,2.75,18.65,533.5,593.0,469.04
2018,8,30,16,0,731.0,107.0,2.8,18.0,487.0,535.95,426.04
2018,8,30,16,15,699.0,103.5,2.8,17.55,437.5,474.75,377.84
2018,8,30,16,30,667.0,100.0,2.8,17.1,388.0,415.55,329.65
2018,8,30,16,45,625.0,94.5,2.85,16.7,337.0,352.67,277.14
2018,8,30,17,0,583.0,89.0,2.9,16.3,286.0,293.69,226.4
2018,8,30,17,15,526.0,80.5,2.95,15.8,235.5,231.81,172.9
2018,8,30,17,30,469.0,72.0,3.0,15.3,185.0,176.38,124.77
2018,8,30,17,45,384.5,61.0,3.05,14.8,138.5,119.59,78.1
2018,8,30,18,0,300.0,50.0,3.1,14.3,92.0,74.84,44.39
2018,8,30,18,15,184.5,33.5,3.1,14.0,56.0,34.62,17.53
2018,8,30,18,30,69.0,17.0,3.1,13.7,20.0,16.2,0.0
2018,8,30,18,45,34.5,8.5,3.15,13.4,10.0,8.1,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,31,5,45,48.0,9.5,3.25,12.25,12.0,9.05,0.0
2018,8,31,6,0,96.0,19.0,3.3,12.7,24.0,15.01,0.0
2018,8,31,6,15,210.5,33.0,3.25,13.3,60.0,38.93,19.94
2018,8,31,6,30,325.0,47.0,3.2,13.9,96.0,79.94,47.44
2018,8,31,6,45,468.0,51.0,3.2,14.45,152.0,131.97,85.63
2018,8,31,7,0,611.0,55.0,3.2,15.0,208.0,200.33,140.97
2018,8,31,7,15,668.0,58.5,3.15,15.75,261.0,260.52,194.28
2018,8,31,7,30,725.0,62.0,3.1,16.5,314.0,326.09,251.69
2018,8,31,7,45,761.0,65.0,3.05,17.2,366.5,388.18,305.4
2018,8,31,8,0,797.0,68.0,3.0,17.9,419.0,453.16,359.56
2018,8,31,8,15,819.5,70.5,2.95,18.65,468.0,512.99,407.74
2018,8,31,8,30,842.0,73.0,2.9,19.4,517.0,571.68,453.2
2018,8,31,8,45,859.5,74.5,2.8,20.15,563.0,627.83,494.81
2018,8,31,9,0,877.0,76.0,2.7,20.9,609.0,683.47,534.12
2018,8,31,9,15,890.0,78.0,2.65,21.45,650.5,735.57,568.32
2018,8,31,9,30,903.0,80.0,2.6,22.0,692.0,786.15,600.7
2018,8,31,9,45,912.5,81.5,2.6,22.55,728.0,831.55,629.18
2018,8,31,10,0,922.0,83.0,2.6,23.1,764.0,874.62,655.64
2018,8,31,10,15,928.5,84.5,2.65,23.4,793.5,912.48,679.3
2018,8,31,10,30,935.0,86.0,2.7,23.7,823.0,947.38,700.85
2018,8,31,10,45,940.0,87.0,2.7,24.05,846.0,977.17,718.36
2018,8,31,11,0,945.0,88.0,2.7,24.4,869.0,1003.57,733.6
2018,8,31,11,15,948.0,88.5,2.9,24.5,884.0,1023.93,747.53
2018,8,31,11,30,951.0,89.0,3.1,24.6,899.0,1040.58,759.15
2018,8,31,11,45,952.0,89.5,3.25,24.65,906.0,1051.42,766.84
2018,8,31,12,0,953.0,90.0,3.4,24.7,913.0,1058.35,772.15
2018,8,31,12,15,953.0,90.5,3.6,24.6,913.0,1060.34,775.23
2018,8,31,12,30,953.0,91.0,3.8,24.5,913.0,1058.38,775.82
2018,8,31,12,45,952.0,90.0,3.95,24.35,904.5,1049.83,771.98
2018,8,31,13,0,951.0,89.0,4.1,24.2,896.0,1037.39,765.67
2018,8,31,13,15,947.0,88.5,4.2,24.0,879.5,1018.74,755.11
2018,8,31,13,30,943.0,88.0,4.3,23.8,863.0,996.44,742.14
2018,8,31,13,45,938.5,87.5,4.45,23.6,840.0,970.13,726.7
2018,8,31,14,0,934.0,87.0,4.6,23.4,817.0,940.43,709.19
2018,8,31,14,15,927.0,85.5,4.65,23.15,786.5,904.25,686.51
2018,8,31,14,30,920.0,84.0,4.7,22.9,756.0,865.17,661.61
2018,8,31,14,45,910.0,82.5,4.75,22.65,719.0,821.01,632.8
2018,8,31,15,0,900.0,81.0,4.8,22.4,682.0,774.62,601.99
2018,8,31,15,15,886.0,79.5,4.8,22.4,640.0,723.39,566.38
2018,8,31,15,30,872.0,78.0,4.8,22.4,598.0,670.8,528.86
2018,8,31,15,45,855.5,75.5,4.85,21.75,551.5,614.51,487.21
2018,8,31,16,0,839.0,73.0,4.9,21.1,505.0,557.7,443.66
2018,8,31,16,15,815.0,70.0,4.85,20.65,455.0,497.57,395.35
2018,8,31,16,30,791.0,67.0,4.8,20.2,405.0,436.64,344.82
2018,8,31,16,45,753.0,64.0,4.8,19.75,352.0,371.38,289.39
2018,8,31,17,0,715.0,61.0,4.8,19.3,299.0,309.34,235.04
2018,8,31,17,15,667.5,56.0,4.7,18.65,248.0,246.17,179.16
2018,8,31,17,30,620.0,51.0,4.6,18.0,197.0,188.1,127.55
2018,8,31,17,45,536.5,44.5,4.5,17.35,148.0,127.5,77.27
2018,8,31,18,0,453.0,38.0,4.4,16.7,99.0,77.85,40.38
2018,8,31,18,15,310.5,28.0,4.35,16.15,61.5,33.55,14.03
2018,8,31,18,30,168.0,18.0,4.3,15.6,24.0,17.16,0.0
2018,8,31,18,45,84.0,9.0,4.2,15.05,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,1,5,45,42.0,9.5,3.35,13.05,11.5,9.05,0.0
2018,9,1,6,0,84.0,19.0,3.3,13.4,23.0,15.86,0.0
2018,9,1,6,15,171.5,35.5,3.2,14.0,56.5,39.45,21.14
2018,9,1,6,30,259.0,52.0,3.1,14.6,90.0,77.54,48.04
2018,9,1,6,45,344.0,66.0,3.0,15.25,138.0,123.88,83.83
2018,9,1,7,0,429.0,80.0,2.9,15.9,186.0,180.74,130.69
2018,9,1,7,15,489.5,89.5,2.75,16.45,237.5,236.23,178.45
2018,9,1,7,30,550.0,99.0,2.6,17.0,289.0,300.96,233.54
2018,9,1,7,45,587.5,107.0,2.5,17.55,339.0,359.15,282.77
2018,9,1,8,0,625.0,115.0,2.4,18.1,389.0,420.76,333.18
2018,9,1,8,15,654.0,121.5,2.3,18.8,438.0,479.42,379.44
2018,9,1,8,30,683.0,128.0,2.2,19.5,487.0,539.84,425.26
2018,9,1,8,45,705.0,133.5,2.15,20.2,533.0,596.2,466.55
2018,9,1,9,0,727.0,139.0,2.1,20.9,579.0,652.9,506.62
2018,9,1,9,15,745.0,143.0,2.1,21.3,620.5,705.13,543.1
2018,9,1,9,30,763.0,147.0,2.1,21.7,662.0,756.67,577.81
2018,9,1,9,45,777.0,149.5,2.15,22.05,698.0,802.38,607.37
2018,9,1,10,0,791.0,152.0,2.2,22.4,734.0,843.12,633.22
2018,9,1,10,15,801.0,154.5,2.3,22.6,764.0,881.56,658.11
2018,9,1,10,30,811.0,157.0,2.4,22.8,794.0,917.61,681.29
2018,9,1,10,45,818.5,158.0,2.5,22.95,816.5,947.18,700.24
2018,9,1,11,0,826.0,159.0,2.6,23.1,839.0,973.83,717.32
2018,9,1,11,15,832.0,159.5,2.7,23.15,855.0,995.42,731.42
2018,9,1,11,30,838.0,160.0,2.8,23.2,871.0,1013.73,743.51
2018,9,1,11,45,841.5,160.5,2.95,23.25,879.5,1026.15,752.34
2018,9,1,12,0,845.0,161.0,3.1,23.3,888.0,1035.04,759.01
2018,9,1,12,15,851.0,157.0,3.15,23.3,889.0,1038.06,761.28
2018,9,1,12,30,857.0,153.0,3.2,23.3,890.0,1037.39,761.34
2018,9,1,12,45,863.0,147.5,3.3,23.3,883.5,1031.39,758.46
2018,9,1,13,0,869.0,142.0,3.4,23.3,877.0,1021.6,753.24
2018,9,1,13,15,866.0,140.5,3.45,23.25,861.0,1003.63,742.48
2018,9,1,13,30,863.0,139.0,3.5,23.2,845.0,982.21,729.52
2018,9,1,13,45,858.5,136.0,3.55,23.15,821.5,954.45,712.32
2018,9,1,14,0,854.0,133.0,3.6,23.1,798.0,923.55,692.97
2018,9,1,14,15,845.5,130.5,3.65,22.95,767.0,886.72,669.72
2018,9,1,14,30,837.0,128.0,3.7,22.8,736.0,847.35,644.51
2018,9,1,14,45,825.5,125.0,3.7,22.7,699.5,802.71,614.96
2018,9,1,15,0,814.0,122.0,3.7,22.6,663.0,756.2,583.77
2018,9,1,15,15,797.0,118.5,3.7,22.6,620.0,703.63,547.26
2018,9,1,15,30,780.0,115.0,3.7,22.6,577.0,650.2,508.02
2018,9,1,15,45,758.0,111.5,3.75,22.2,530.5,594.13,466.61
2018,9,1,16,0,736.0,108.0,3.8,21.8,484.0,537.13,423.21
2018,9,1,16,15,701.5,103.0,3.85,21.4,432.0,472.79,372.75
2018,9,1,16,30,667.0,98.0,3.9,21.0,380.0,410.78,322.52
2018,9,1,16,45,629.0,91.5,3.9,20.6,329.5,348.56,270.58
2018,9,1,17,0,591.0,85.0,3.9,20.2,279.0,289.8,220.11
2018,9,1,17,15,533.0,76.5,3.9,19.5,228.5,227.37,166.62
2018,9,1,17,30,475.0,68.0,3.9,18.8,178.0,171.53,118.66
2018,9,1,17,45,389.5,56.5,3.85,18.1,131.5,115.56,73.36
2018,9,1,18,0,304.0,45.0,3.8,17.4,85.0,69.06,38.95
2018,9,1,18,15,192.0,29.5,3.8,16.85,51.0,30.07,12.99
2018,9,1,18,30,80.0,14.0,3.8,16.3,17.0,13.34,0.0
2018,9,1,18,45,40.0,7.0,3.75,15.75,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,5,45,38.0,8.0,1.75,13.8,10.0,7.63,0.0
2018,9,2,6,0,76.0,16.0,1.7,14.2,20.0,12.61,0.0
2018,9,2,6,15,156.5,34.5,1.65,15.0,53.5,37.98,20.09
2018,9,2,6,30,237.0,53.0,1.6,15.8,87.0,76.22,47.57
2018,9,2,6,45,301.5,69.5,1.55,16.6,131.5,120.09,81.89
2018,9,2,7,0,366.0,86.0,1.5,17.4,176.0,172.01,124.62
2018,9,2,7,15,416.0,99.5,1.45,17.95,224.5,224.57,169.16
2018,9,2,7,30,466.0,113.0,1.4,18.5,273.0,282.85,217.97
2018,9,2,7,45,503.5,124.5,1.3,19.0,322.5,339.38,264.49
2018,9,2,8,0,541.0,136.0,1.2,19.5,372.0,399.52,312.28
2018,9,2,8,15,570.5,145.5,1.2,20.1,420.0,456.68,356.43
2018,9,2,8,30,600.0,155.0,1.2,20.7,468.0,519.08,402.85
2018,9,2,8,45,623.0,162.0,1.2,21.3,513.0,573.66,442.07
2018,9,2,9,0,646.0,169.0,1.2,21.9,558.0,628.87,480.51
2018,9,2,9,15,665.5,173.5,1.2,22.35,598.5,679.31,514.76
2018,9,2,9,30,685.0,178.0,1.2,22.8,639.0,729.4,547.86
2018,9,2,9,45,701.0,181.5,1.2,23.3,675.0,774.96,576.94
2018,9,2,10,0,717.0,185.0,1.2,23.8,711.0,819.28,604.08
2018,9,2,10,15,729.0,188.0,1.3,24.1,741.0,858.06,628.62
2018,9,2,10,30,741.0,191.0,1.4,24.4,771.0,894.8,651.74
2018,9,2,10,45,744.5,194.5,1.45,24.7,791.5,921.89,667.88
2018,9,2,11,0,748.0,198.0,1.5,25.0,812.0,946.12,682.28
2018,9,2,11,15,728.5,210.5,1.65,25.1,817.5,954.58,688.58
2018,9,2,11,30,709.0,223.0,1.8,25.2,823.0,959.24,692.67
2018,9,2,11,45,716.5,222.0,1.9,25.3,832.5,973.02,702.07
2018,9,2,12,0,724.0,221.0,2.0,25.4,842.0,983.72,709.49
2018,9,2,12,15,731.0,217.5,2.1,25.35,844.0,988.08,713.41
2018,9,2,12,30,738.0,214.0,2.2,25.3,846.0,989.15,715.39
2018,9,2,12,45,735.0,212.5,2.3,25.25,836.5,979.06,710.32
2018,9,2,13,0,732.0,211.0,2.4,25.2,827.0,965.8,703.33
2018,9,2,13,15,752.5,197.5,2.5,25.0,820.5,959.4,701.26
2018,9,2,13,30,773.0,184.0,2.6,24.8,814.0,949.04,696.6
2018,9,2,13,45,775.0,177.5,2.65,24.65,793.5,925.08,682.44
2018,9,2,14,0,777.0,171.0,2.7,24.5,773.0,897.94,666.23
2018,9,2,14,15,754.0,172.5,2.75,24.25,737.5,854.6,639.22
2018,9,2,14,30,731.0,174.0,2.8,24.0,702.0,809.85,610.96
2018,9,2,14,45,721.0,167.5,2.85,23.8,666.0,766.03,582.78
2018,9,2,15,0,711.0,161.0,2.9,23.6,630.0,720.57,552.03
2018,9,2,15,15,700.0,153.5,2.9,23.6,590.5,671.95,517.68
2018,9,2,15,30,689.0,146.0,2.9,23.6,551.0,622.26,481.76
2018,9,2,15,45,674.5,138.0,2.9,22.95,507.5,569.09,443.44
2018,9,2,16,0,660.0,130.0,2.9,22.3,464.0,515.69,403.66
2018,9,2,16,15,634.0,121.5,2.85,21.8,415.5,455.98,357.34
2018,9,2,16,30,608.0,113.0,2.8,21.3,367.0,397.85,310.76
2018,9,2,16,45,570.0,103.5,2.8,20.85,316.5,335.91,259.84
2018,9,2,17,0,532.0,94.0,2.8,20.4,266.0,277.6,210.51
2018,9,2,17,15,477.0,83.0,2.75,19.7,216.5,215.2,157.67
2018,9,2,17,30,422.0,72.0,2.7,19.0,167.0,161.39,111.9
2018,9,2,17,45,346.5,58.0,2.7,18.35,122.5,108.25,68.95
2018,9,2,18,0,271.0,44.0,2.7,17.7,78.0,64.51,36.46
2018,9,2,18,15,170.5,28.0,2.65,17.2,46.0,27.59,10.84
2018,9,2,18,30,70.0,12.0,2.6,16.7,14.0,11.44,0.0
2018,9,2,18,45,35.0,6.0,2.55,16.2,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,3,5,45,12.0,6.5,0.85,12.45,7.0,6.2,0.0
2018,9,3,6,0,24.0,13.0,0.8,12.7,14.0,11.67,0.0
2018,9,3,6,15,136.0,32.0,0.75,13.25,50.0,34.92,18.18
2018,9,3,6,30,248.0,51.0,0.7,13.8,86.0,75.73,47.02
2018,9,3,6,45,287.5,63.0,0.7,14.3,120.0,111.73,76.12
2018,9,3,7,0,327.0,75.0,0.7,14.8,154.0,152.52,110.88
2018,9,3,7,15,278.5,93.0,0.65,15.35,171.5,174.98,133.48
2018,9,3,7,30,230.0,111.0,0.6,15.9,189.0,193.57,151.52
2018,9,3,7,45,221.0,128.0,0.6,16.45,213.0,221.59,175.35
2018,9,3,8,0,212.0,145.0,0.6,17.0,237.0,248.35,197.16
2018,9,3,8,15,240.5,165.0,0.6,17.55,281.0,296.68,235.1
2018,9,3,8,30,269.0,185.0,0.6,18.1,325.0,347.77,274.05
2018,9,3,8,45,367.0,181.0,0.6,18.65,390.5,428.12,334.86
2018,9,3,9,0,465.0,177.0,0.6,19.2,456.0,510.41,395.2
2018,9,3,9,15,534.5,174.0,0.65,19.65,516.0,580.71,445.45
2018,9,3,9,30,604.0,171.0,0.7,20.1,576.0,660.2,500.79
2018,9,3,9,45,674.5,166.0,0.75,20.5,640.5,737.64,553.36
2018,9,3,10,0,745.0,161.0,0.8,20.9,705.0,817.85,604.83
2018,9,3,10,15,781.0,157.0,0.9,21.15,747.5,866.97,635.93
2018,9,3,10,30,817.0,153.0,1.0,21.4,790.0,919.2,669.13
2018,9,3,10,45,823.5,154.0,1.05,21.7,812.0,947.86,686.0
2018,9,3,11,0,830.0,155.0,1.1,22.0,834.0,973.54,701.25
2018,9,3,11,15,778.0,170.0,1.15,22.1,815.5,953.92,688.53
2018,9,3,11,30,726.0,185.0,1.2,22.2,797.0,935.39,677.14
2018,9,3,11,45,576.5,234.5,1.3,22.35,723.0,846.75,619.94
2018,9,3,12,0,427.0,284.0,1.4,22.5,649.0,748.83,552.72
2018,9,3,12,15,393.0,318.0,1.45,22.45,653.5,751.31,554.35
2018,9,3,12,30,359.0,352.0,1.5,22.4,658.0,739.77,545.84
2018,9,3,12,45,321.5,367.5,1.6,22.4,639.5,716.32,529.8
2018,9,3,13,0,284.0,383.0,1.7,22.4,621.0,691.96,513.05
2018,9,3,13,15,303.5,369.0,1.75,22.25,619.0,690.68,514.07
2018,9,3,13,30,323.0,355.0,1.8,22.1,617.0,687.39,513.53
2018,9,3,13,45,320.5,340.0,1.85,22.0,593.5,660.54,496.07
2018,9,3,14,0,318.0,325.0,1.9,21.9,570.0,632.54,477.79
2018,9,3,14,15,307.0,309.5,1.95,21.65,538.5,595.59,453.02
2018,9,3,14,30,296.0,294.0,2.0,21.4,507.0,558.27,427.61
2018,9,3,14,45,282.0,288.0,2.05,21.2,482.5,528.35,406.82
2018,9,3,15,0,268.0,282.0,2.1,21.0,458.0,498.55,385.77
2018,9,3,15,15,248.5,265.5,2.1,21.0,420.5,454.27,353.27
2018,9,3,15,30,229.0,249.0,2.1,21.0,383.0,403.96,315.88
2018,9,3,15,45,325.0,207.5,2.1,20.4,380.0,414.3,326.4
2018,9,3,16,0,421.0,166.0,2.1,19.8,377.0,413.74,327.28
2018,9,3,16,15,346.0,151.5,2.05,19.4,313.0,336.23,266.44
2018,9,3,16,30,271.0,137.0,2.0,19.0,249.0,261.48,207.01
2018,9,3,16,45,383.5,112.5,1.95,18.65,247.5,268.15,209.96
2018,9,3,17,0,496.0,88.0,1.9,18.3,246.0,258.56,197.06
2018,9,3,17,15,487.5,76.0,1.9,17.8,208.0,212.01,155.36
2018,9,3,17,30,479.0,64.0,1.9,17.3,170.0,166.12,113.92
2018,9,3,17,45,394.5,52.5,1.85,16.75,124.5,110.46,68.92
2018,9,3,18,0,310.0,41.0,1.8,16.2,79.0,65.37,35.86
2018,9,3,18,15,194.0,26.5,1.75,15.85,46.5,26.16,8.68
2018,9,3,18,30,78.0,12.0,1.7,15.5,14.0,11.44,0.0
2018,9,3,18,45,39.0,6.0,1.7,15.1,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,5,45,0.0,3.5,1.0,12.7,3.5,3.34,0.0
2018,9,4,6,0,0.0,7.0,0.9,12.9,7.0,6.67,0.0
2018,9,4,6,15,0.0,17.0,0.85,13.25,17.0,15.77,6.57
2018,9,4,6,30,0.0,27.0,0.8,13.6,27.0,25.06,15.39
2018,9,4,6,45,16.5,42.0,0.75,14.0,46.0,42.32,29.69
2018,9,4,7,0,33.0,57.0,0.7,14.4,65.0,61.49,45.71
2018,9,4,7,15,51.5,75.0,0.7,14.8,91.0,86.3,66.49
2018,9,4,7,30,70.0,93.0,0.7,15.2,117.0,116.16,91.44
2018,9,4,7,45,130.0,109.0,0.65,15.65,162.0,161.52,128.5
2018,9,4,8,0,190.0,125.0,0.6,16.1,207.0,217.91,174.16
2018,9,4,8,15,211.0,146.0,0.6,16.5,247.0,261.98,209.17
2018,9,4,8,30,232.0,167.0,0.6,16.9,287.0,308.08,244.97
2018,9,4,8,45,337.5,175.5,0.6,17.3,367.5,404.19,318.85
2018,9,4,9,0,443.0,184.0,0.6,17.7,448.0,503.04,391.99
2018,9,4,9,15,473.0,183.0,0.6,18.05,483.0,545.81,421.89
2018,9,4,9,30,503.0,182.0,0.6,18.4,518.0,589.63,452.46
2018,9,4,9,45,633.5,163.0,0.65,18.75,609.0,701.59,531.73
2018,9,4,10,0,764.0,144.0,0.7,19.1,700.0,812.66,604.55
2018,9,4,10,15,679.5,177.0,0.75,19.35,686.0,803.45,596.14
2018,9,4,10,30,595.0,210.0,0.8,19.6,672.0,782.68,581.1
2018,9,4,10,45,589.0,219.5,0.85,19.8,688.0,803.43,594.7
2018,9,4,11,0,583.0,229.0,0.9,20.0,704.0,821.46,605.9
2018,9,4,11,15,521.0,239.5,0.9,20.05,669.5,778.89,575.95
2018,9,4,11,30,459.0,250.0,0.9,20.1,635.0,736.88,546.7
2018,9,4,11,45,629.5,206.5,0.95,20.15,739.5,869.93,638.83
2018,9,4,12,0,800.0,163.0,1.0,20.2,844.0,991.45,715.35
2018,9,4,12,15,855.5,143.5,1.05,20.15,871.0,1027.05,736.95
2018,9,4,12,30,911.0,124.0,1.1,20.1,898.0,1049.87,751.84
2018,9,4,12,45,913.5,120.5,1.15,20.1,890.0,1042.09,747.9
2018,9,4,13,0,916.0,117.0,1.2,20.1,882.0,1030.47,742.08
2018,9,4,13,15,696.5,173.0,1.25,19.95,748.0,877.78,646.07
2018,9,4,13,30,477.0,229.0,1.3,19.8,614.0,710.82,534.61
2018,9,4,13,45,471.0,227.0,1.35,19.7,598.0,690.97,523.56
2018,9,4,14,0,465.0,225.0,1.4,19.6,582.0,669.47,509.69
2018,9,4,14,15,672.5,166.5,1.5,19.45,659.5,776.01,589.02
2018,9,4,14,30,880.0,108.0,1.6,19.3,737.0,852.65,642.62
2018,9,4,14,45,868.5,106.0,1.65,19.15,699.5,807.88,613.41
2018,9,4,15,0,857.0,104.0,1.7,19.0,662.0,765.41,586.65
2018,9,4,15,15,777.5,117.0,1.7,19.0,598.0,684.23,530.5
2018,9,4,15,30,698.0,130.0,1.7,19.0,534.0,609.16,475.57
2018,9,4,15,45,712.0,116.5,1.75,18.55,499.0,567.15,445.82
2018,9,4,16,0,726.0,103.0,1.8,18.1,464.0,521.97,412.05
2018,9,4,16,15,728.5,92.0,1.8,17.8,422.0,470.56,371.49
2018,9,4,16,30,731.0,81.0,1.8,17.5,380.0,417.45,327.85
2018,9,4,16,45,692.0,76.0,1.85,17.25,328.0,352.96,273.84
2018,9,4,17,0,653.0,71.0,1.9,17.0,276.0,291.97,221.06
2018,9,4,17,15,594.0,64.0,1.9,16.45,224.5,227.44,165.16
2018,9,4,17,30,535.0,57.0,1.9,15.9,173.0,169.57,114.93
2018,9,4,17,45,444.0,47.5,1.9,15.35,126.0,111.68,68.03
2018,9,4,18,0,353.0,38.0,1.9,14.8,79.0,65.11,34.22
2018,9,4,18,15,222.0,25.0,1.9,14.35,46.5,25.59,6.65
2018,9,4,18,30,91.0,12.0,1.9,13.9,14.0,11.44,0.0
2018,9,4,18,45,45.5,6.0,1.9,13.4,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,5,5,45,3.5,4.0,1.15,11.05,4.0,0.0,0.0
2018,9,5,6,0,7.0,8.0,1.1,11.4,8.0,7.63,0.0
2018,9,5,6,15,3.5,18.5,1.1,11.85,18.5,17.32,7.56
2018,9,5,6,30,0.0,29.0,1.1,12.3,29.0,26.93,17.01
2018,9,5,6,45,1.0,46.0,1.15,12.8,46.0,42.92,30.98
2018,9,5,7,0,2.0,63.0,1.2,13.3,63.0,59.14,44.99
2018,9,5,7,15,17.5,86.0,1.15,13.65,91.5,85.56,67.07
2018,9,5,7,30,33.0,109.0,1.1,14.0,120.0,116.02,92.39
2018,9,5,7,45,62.5,121.5,1.1,14.35,146.5,142.59,114.17
2018,9,5,8,0,92.0,134.0,1.1,14.7,173.0,176.72,142.16
2018,9,5,8,15,144.5,141.5,1.05,15.05,211.5,217.64,175.54
2018,9,5,8,30,197.0,149.0,1.0,15.4,250.0,269.45,217.2
2018,9,5,8,45,201.0,154.0,1.0,15.75,265.5,288.14,231.64
2018,9,5,9,0,205.0,159.0,1.0,16.1,281.0,306.71,245.86
2018,9,5,9,15,209.0,165.5,1.05,16.3,297.5,326.66,261.16
2018,9,5,9,30,213.0,172.0,1.1,16.5,314.0,346.34,276.05
2018,9,5,9,45,215.5,175.0,1.1,16.75,325.0,360.76,286.57
2018,9,5,10,0,218.0,178.0,1.1,17.0,336.0,374.62,296.58
2018,9,5,10,15,223.0,192.0,1.15,17.15,359.5,401.8,316.69
2018,9,5,10,30,228.0,206.0,1.2,17.3,383.0,428.51,336.15
2018,9,5,10,45,238.0,233.5,1.25,17.45,422.5,473.81,369.01
2018,9,5,11,0,248.0,261.0,1.3,17.6,462.0,518.69,400.98
2018,9,5,11,15,264.5,276.5,1.4,17.75,494.5,556.37,428.08
2018,9,5,11,30,281.0,292.0,1.5,17.9,527.0,593.42,454.58
2018,9,5,11,45,285.5,295.0,1.55,18.0,535.5,604.15,461.97
2018,9,5,12,0,290.0,298.0,1.6,18.1,544.0,613.6,468.71
2018,9,5,12,15,281.5,296.0,1.7,18.1,534.5,603.29,461.7
2018,9,5,12,30,273.0,294.0,1.8,18.1,525.0,591.65,453.87
2018,9,5,12,45,279.0,296.0,1.9,18.15,530.0,597.48,458.78
2018,9,5,13,0,285.0,298.0,2.0,18.2,535.0,601.87,462.55
2018,9,5,13,15,319.5,270.5,2.05,18.05,531.0,613.53,472.87
2018,9,5,13,30,354.0,243.0,2.1,17.9,527.0,609.49,472.11
2018,9,5,13,45,332.0,238.0,2.15,17.8,498.0,574.46,447.0
2018,9,5,14,0,310.0,233.0,2.2,17.7,469.0,539.15,421.6
2018,9,5,14,15,575.5,175.5,2.25,17.55,592.0,701.17,546.94
2018,9,5,14,30,841.0,118.0,2.3,17.4,715.0,835.29,642.81
2018,9,5,14,45,843.5,112.0,2.35,17.3,684.5,798.08,617.33
2018,9,5,15,0,846.0,106.0,2.4,17.2,654.0,757.88,591.02
2018,9,5,15,15,830.0,103.5,2.4,17.2,611.0,705.54,555.04
2018,9,5,15,30,814.0,101.0,2.4,17.2,568.0,652.19,515.76
2018,9,5,15,45,791.0,98.0,2.45,16.7,520.5,593.33,472.27
2018,9,5,16,0,768.0,95.0,2.5,16.2,473.0,534.77,427.43
2018,9,5,16,15,738.0,90.5,2.5,15.85,422.5,472.17,377.43
2018,9,5,16,30,708.0,86.0,2.5,15.5,372.0,410.82,326.7
2018,9,5,16,45,667.0,80.0,2.5,15.2,320.0,345.82,271.46
2018,9,5,17,0,626.0,74.0,2.5,14.9,268.0,284.63,217.85
2018,9,5,17,15,564.5,67.0,2.45,14.45,217.0,221.14,162.22
2018,9,5,17,30,503.0,60.0,2.4,14.0,166.0,164.64,112.84
2018,9,5,17,45,394.5,49.5,2.35,13.6,118.5,105.51,65.45
2018,9,5,18,0,286.0,39.0,2.3,13.2,71.0,58.9,31.83
2018,9,5,18,15,151.0,22.0,2.25,12.9,38.0,20.37,2.47
2018,9,5,18,30,16.0,5.0,2.2,12.6,5.0,4.77,0.0
2018,9,5,18,45,8.0,2.5,2.15,12.3,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,6,5,45,7.0,4.5,1.85,10.45,5.0,0.0,0.0
2018,9,6,6,0,14.0,9.0,1.8,10.8,10.0,8.58,0.0
2018,9,6,6,15,126.5,25.0,1.85,11.25,41.5,28.45,12.65
2018,9,6,6,30,239.0,41.0,1.9,11.7,73.0,65.87,39.37
2018,9,6,6,45,154.5,59.5,1.9,12.15,83.5,84.68,59.73
2018,9,6,7,0,70.0,78.0,1.9,12.6,94.0,92.01,70.54
2018,9,6,7,15,83.0,81.0,1.9,13.1,105.0,103.71,80.86
2018,9,6,7,30,96.0,84.0,1.9,13.6,116.0,116.76,92.31
2018,9,6,7,45,103.0,80.0,1.9,14.1,119.5,121.74,96.99
2018,9,6,8,0,110.0,76.0,1.9,14.6,123.0,130.4,104.63
2018,9,6,8,15,65.5,118.5,1.9,15.15,147.5,152.89,122.83
2018,9,6,8,30,21.0,161.0,1.9,15.7,172.0,164.44,131.09
2018,9,6,8,45,27.5,178.5,1.9,16.2,194.0,191.42,152.39
2018,9,6,9,0,34.0,196.0,1.9,16.7,216.0,215.01,170.65
2018,9,6,9,15,125.5,226.0,1.95,17.2,308.0,321.7,256.0
2018,9,6,9,30,217.0,256.0,2.0,17.7,400.0,438.25,345.79
2018,9,6,9,45,301.0,243.0,2.0,18.15,454.0,502.22,394.28
2018,9,6,10,0,385.0,230.0,2.0,18.6,508.0,582.49,453.73
2018,9,6,10,15,503.5,212.0,2.0,19.0,591.0,681.4,525.88
2018,9,6,10,30,622.0,194.0,2.0,19.4,674.0,790.82,602.6
2018,9,6,10,45,765.5,154.0,2.0,19.85,761.5,893.89,669.99
2018,9,6,11,0,909.0,114.0,2.0,20.3,849.0,996.74,735.02
2018,9,6,11,15,916.0,113.0,2.05,20.6,865.0,1018.36,747.05
2018,9,6,11,30,923.0,112.0,2.1,20.9,881.0,1036.46,757.79
2018,9,6,11,45,929.5,110.5,2.15,21.25,890.0,1049.89,765.5
2018,9,6,12,0,936.0,109.0,2.2,21.6,899.0,1059.54,770.94
2018,9,6,12,15,939.0,106.5,2.25,21.75,898.5,1060.73,771.74
2018,9,6,12,30,942.0,104.0,2.3,21.9,898.0,1058.0,770.25
2018,9,6,12,45,944.5,101.0,2.35,22.05,890.0,1050.26,765.72
2018,9,6,13,0,947.0,98.0,2.4,22.2,882.0,1038.57,758.8
2018,9,6,13,15,945.0,96.5,2.45,22.25,865.5,1020.25,748.01
2018,9,6,13,30,943.0,95.0,2.5,22.3,849.0,998.2,734.87
2018,9,6,13,45,939.0,93.5,2.55,22.4,825.0,970.68,718.02
2018,9,6,14,0,935.0,92.0,2.6,22.5,801.0,939.75,698.89
2018,9,6,14,15,928.5,89.5,2.65,22.45,769.5,902.31,675.67
2018,9,6,14,30,922.0,87.0,2.7,22.4,738.0,861.96,650.27
2018,9,6,14,45,913.5,84.5,2.75,22.35,701.0,817.31,621.59
2018,9,6,15,0,905.0,82.0,2.8,22.3,664.0,770.32,590.88
2018,9,6,15,15,890.5,80.0,2.8,22.3,620.5,717.56,555.2
2018,9,6,15,30,876.0,78.0,2.8,22.3,577.0,663.5,516.99
2018,9,6,15,45,858.5,75.0,2.9,22.0,529.5,605.54,474.45
2018,9,6,16,0,841.0,72.0,3.0,21.7,482.0,547.19,430.0
2018,9,6,16,15,813.5,68.5,3.0,21.3,430.5,484.63,380.5
2018,9,6,16,30,786.0,65.0,3.0,20.9,379.0,421.6,328.86
2018,9,6,16,45,749.5,61.0,3.0,20.55,326.5,356.3,273.67
2018,9,6,17,0,713.0,57.0,3.0,20.2,274.0,294.12,219.38
2018,9,6,17,15,660.5,51.5,3.0,19.4,222.5,229.68,163.09
2018,9,6,17,30,608.0,46.0,3.0,18.6,171.0,171.02,111.81
2018,9,6,17,45,515.0,38.5,2.95,17.8,123.5,110.26,62.98
2018,9,6,18,0,422.0,31.0,2.9,17.0,76.0,61.57,28.54
2018,9,6,18,15,261.0,20.5,2.95,16.55,43.5,20.44,0.0
2018,9,6,18,30,100.0,10.0,3.0,16.1,11.0,9.53,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.6,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,7,5,45,63.5,8.0,1.9,13.9,10.0,0.0,0.0
2018,9,7,6,0,127.0,16.0,1.8,14.2,20.0,15.25,0.0
2018,9,7,6,15,246.0,29.0,1.7,15.05,55.0,38.36,16.33
2018,9,7,6,30,365.0,42.0,1.6,15.9,90.0,81.71,46.28
2018,9,7,6,45,441.5,52.5,1.5,16.8,136.5,130.13,83.9
2018,9,7,7,0,518.0,63.0,1.4,17.7,183.0,188.0,131.95
2018,9,7,7,15,568.5,71.5,1.4,18.3,233.0,245.32,181.64
2018,9,7,7,30,619.0,80.0,1.4,18.9,283.0,308.2,235.3
2018,9,7,7,45,652.5,87.0,1.4,19.5,333.0,367.68,285.24
2018,9,7,8,0,686.0,94.0,1.4,20.1,383.0,429.99,335.63
2018,9,7,8,15,711.5,100.0,1.4,20.65,432.0,489.5,382.14
2018,9,7,8,30,737.0,106.0,1.4,21.2,481.0,550.24,427.81
2018,9,7,8,45,755.0,111.0,1.4,21.7,526.0,606.06,468.33
2018,9,7,9,0,773.0,116.0,1.4,22.2,571.0,660.16,506.29
2018,9,7,9,15,790.0,119.0,1.5,22.6,612.5,712.16,542.54
2018,9,7,9,30,807.0,122.0,1.6,23.0,654.0,763.2,576.01
2018,9,7,9,45,820.0,124.5,1.65,23.35,690.0,809.22,605.25
2018,9,7,10,0,833.0,127.0,1.7,23.7,726.0,853.39,632.9
2018,9,7,10,15,843.0,128.5,1.8,23.95,755.5,891.74,657.22
2018,9,7,10,30,853.0,130.0,1.9,24.2,785.0,927.54,679.8
2018,9,7,10,45,846.5,137.0,2.0,24.4,802.5,951.18,694.55
2018,9,7,11,0,840.0,144.0,2.1,24.6,820.0,971.13,707.08
2018,9,7,11,15,859.5,138.5,2.25,24.65,841.0,999.1,725.84
2018,9,7,11,30,879.0,133.0,2.4,24.7,862.0,1015.25,736.97
2018,9,7,11,45,882.5,132.0,2.55,24.75,869.0,1025.79,744.68
2018,9,7,12,0,886.0,131.0,2.7,24.8,876.0,1032.69,750.21
2018,9,7,12,15,897.5,124.0,2.8,24.8,878.0,1037.51,754.19
2018,9,7,12,30,909.0,117.0,2.9,24.8,880.0,1038.49,755.82
2018,9,7,12,45,922.0,108.5,3.05,24.8,875.0,1035.36,755.39
2018,9,7,13,0,935.0,100.0,3.2,24.8,870.0,1028.1,752.37
2018,9,7,13,15,933.0,98.5,3.3,24.7,853.5,1009.87,742.13
2018,9,7,13,30,931.0,97.0,3.4,24.6,837.0,987.95,729.55
2018,9,7,13,45,927.5,94.5,3.5,24.5,813.0,959.98,712.89
2018,9,7,14,0,924.0,92.0,3.6,24.4,789.0,928.62,693.86
2018,9,7,14,15,906.0,94.5,3.7,24.25,754.5,887.02,667.81
2018,9,7,14,30,888.0,97.0,3.8,24.1,720.0,843.31,639.98
2018,9,7,14,45,885.5,91.5,3.9,23.9,685.0,801.33,613.09
2018,9,7,15,0,883.0,86.0,4.0,23.7,650.0,756.62,583.82
2018,9,7,15,15,858.5,86.5,4.0,23.7,604.0,700.46,545.01
2018,9,7,15,30,834.0,87.0,4.0,23.7,558.0,646.97,505.92
2018,9,7,15,45,817.5,82.0,4.05,23.15,511.0,588.94,463.04
2018,9,7,16,0,801.0,77.0,4.1,22.6,464.0,530.57,418.34
2018,9,7,16,15,794.0,70.0,4.05,22.25,418.5,474.7,373.43
2018,9,7,16,30,787.0,63.0,4.0,21.9,373.0,418.02,326.1
2018,9,7,16,45,753.0,58.5,3.95,21.5,321.0,353.14,270.86
2018,9,7,17,0,719.0,54.0,3.9,21.1,269.0,291.11,216.38
2018,9,7,17,15,664.5,48.5,3.9,20.45,217.5,225.91,159.27
2018,9,7,17,30,610.0,43.0,3.9,19.8,166.0,166.76,107.61
2018,9,7,17,45,520.0,36.5,3.85,19.1,119.5,108.21,60.68
2018,9,7,18,0,430.0,30.0,3.8,18.4,73.0,60.02,26.8
2018,9,7,18,15,267.0,19.5,3.8,17.9,41.5,18.84,0.0
2018,9,7,18,30,104.0,9.0,3.8,17.4,10.0,8.58,0.0
2018,9,7,18,45,52.0,4.5,3.8,16.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,8,5,45,83.5,8.0,3.55,12.85,10.5,0.0,0.0
2018,9,8,6,0,167.0,16.0,3.6,13.0,21.0,15.25,0.0
2018,9,8,6,15,327.0,25.5,3.55,13.45,59.5,38.68,14.18
2018,9,8,6,30,487.0,35.0,3.5,13.9,98.0,88.29,46.88
2018,9,8,6,45,568.5,41.0,3.5,14.35,147.0,141.26,88.67
2018,9,8,7,0,650.0,47.0,3.5,14.8,196.0,203.46,142.08
2018,9,8,7,15,701.0,51.5,3.45,15.4,248.5,264.63,197.2
2018,9,8,7,30,752.0,56.0,3.4,16.0,301.0,331.18,256.33
2018,9,8,7,45,786.5,59.0,3.35,16.55,353.5,394.27,311.62
2018,9,8,8,0,821.0,62.0,3.3,17.1,406.0,458.79,366.19
2018,9,8,8,15,831.5,67.5,3.35,17.95,452.5,516.41,413.15
2018,9,8,8,30,842.0,73.0,3.4,18.8,499.0,573.35,457.68
2018,9,8,8,45,838.0,82.0,3.4,19.65,539.0,626.68,497.39
2018,9,8,9,0,834.0,91.0,3.4,20.5,579.0,675.26,532.13
2018,9,8,9,15,843.0,96.5,3.5,21.05,620.0,726.72,567.72
2018,9,8,9,30,852.0,102.0,3.6,21.6,661.0,776.41,600.94
2018,9,8,9,45,889.5,94.0,3.65,22.15,705.5,827.39,634.34
2018,9,8,10,0,927.0,86.0,3.7,22.7,750.0,882.57,670.11
2018,9,8,10,15,934.0,87.5,3.8,22.8,779.5,920.66,695.08
2018,9,8,10,30,941.0,89.0,3.9,22.9,809.0,955.74,718.03
2018,9,8,10,45,947.5,89.0,4.0,22.95,831.5,985.5,737.5
2018,9,8,11,0,954.0,89.0,4.1,23.0,854.0,1011.86,754.73
2018,9,8,11,15,959.0,89.5,4.15,23.0,870.0,1033.76,768.89
2018,9,8,11,30,964.0,90.0,4.2,23.0,886.0,1051.91,780.67
2018,9,8,11,45,967.0,89.5,4.3,23.0,893.5,1063.11,788.3
2018,9,8,12,0,970.0,89.0,4.4,23.0,901.0,1070.34,793.48
2018,9,8,12,15,972.0,88.0,4.4,23.05,901.0,1071.99,794.33
2018,9,8,12,30,974.0,87.0,4.4,23.1,901.0,1069.56,792.68
2018,9,8,12,45,975.0,86.5,4.4,23.15,893.5,1062.63,788.21
2018,9,8,13,0,976.0,86.0,4.4,23.2,886.0,1051.65,781.22
2018,9,8,13,15,975.0,85.0,4.4,23.15,870.5,1034.19,770.35
2018,9,8,13,30,974.0,84.0,4.4,23.1,855.0,1012.83,756.99
2018,9,8,13,45,972.0,82.5,4.4,23.0,832.0,986.21,740.29
2018,9,8,14,0,970.0,81.0,4.4,22.9,809.0,955.97,721.13
2018,9,8,14,15,962.5,80.0,4.4,22.7,777.0,918.06,696.91
2018,9,8,14,30,955.0,79.0,4.4,22.5,745.0,877.19,670.48
2018,9,8,14,45,944.5,77.5,4.4,22.3,706.5,830.66,639.79
2018,9,8,15,0,934.0,76.0,4.4,22.1,668.0,781.86,607.11
2018,9,8,15,15,920.0,74.0,4.4,22.1,624.0,728.05,569.92
2018,9,8,15,30,906.0,72.0,4.4,22.1,580.0,672.83,530.13
2018,9,8,15,45,886.5,69.5,4.4,21.4,531.0,612.65,485.38
2018,9,8,16,0,867.0,67.0,4.4,20.7,482.0,552.22,438.78
2018,9,8,16,15,808.0,68.0,4.35,20.25,421.0,477.59,378.87
2018,9,8,16,30,749.0,69.0,4.3,19.8,360.0,405.89,319.62
2018,9,8,16,45,722.0,61.5,4.3,19.3,309.5,342.69,265.37
2018,9,8,17,0,695.0,54.0,4.3,18.8,259.0,281.62,211.16
2018,9,8,17,15,654.5,49.5,4.25,18.15,212.0,222.6,158.1
2018,9,8,17,30,614.0,45.0,4.2,17.5,165.0,167.86,109.07
2018,9,8,17,45,511.5,38.0,4.15,16.8,117.5,106.52,60.1
2018,9,8,18,0,409.0,31.0,4.1,16.1,70.0,58.39,26.33
2018,9,8,18,15,237.0,19.0,4.1,15.6,38.5,17.52,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.1,7.0,6.67,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.6,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,9,5,45,49.5,7.0,3.5,12.35,8.5,0.0,0.0
2018,9,9,6,0,99.0,14.0,3.5,12.7,17.0,13.34,0.0
2018,9,9,6,15,237.5,27.5,3.45,13.5,52.5,36.6,14.11
2018,9,9,6,30,376.0,41.0,3.4,14.3,88.0,82.26,46.38
2018,9,9,6,45,467.5,50.0,3.4,15.15,136.5,132.51,85.35
2018,9,9,7,0,559.0,59.0,3.4,16.0,185.0,194.04,136.84
2018,9,9,7,15,612.5,65.5,3.3,16.55,236.0,252.74,188.88
2018,9,9,7,30,666.0,72.0,3.2,17.1,287.0,317.24,245.37
2018,9,9,7,45,702.0,77.5,3.15,17.65,338.5,378.89,298.65
2018,9,9,8,0,738.0,83.0,3.1,18.2,390.0,443.53,352.57
2018,9,9,8,15,747.5,91.0,3.0,19.0,435.0,499.5,397.41
2018,9,9,8,30,757.0,99.0,2.9,19.8,480.0,554.06,439.28
2018,9,9,8,45,750.5,110.0,2.85,20.6,517.0,602.66,474.92
2018,9,9,9,0,744.0,121.0,2.8,21.4,554.0,647.82,506.67
2018,9,9,9,15,807.5,110.5,2.85,21.85,611.5,716.2,555.88
2018,9,9,9,30,871.0,100.0,2.9,22.3,669.0,784.36,601.71
2018,9,9,9,45,849.0,113.5,2.95,22.7,693.0,821.01,624.85
2018,9,9,10,0,827.0,127.0,3.0,23.1,717.0,848.43,641.65
2018,9,9,10,15,875.5,113.0,3.15,23.3,760.0,896.96,674.02
2018,9,9,10,30,924.0,99.0,3.3,23.5,803.0,951.13,709.74
2018,9,9,10,45,932.0,99.0,3.4,23.75,826.5,981.81,728.96
2018,9,9,11,0,940.0,99.0,3.5,24.0,850.0,1009.21,746.17
