Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,15,945.0,98.5,3.65,24.05,865.0,1029.69,759.83
2018,9,9,11,30,950.0,98.0,3.8,24.1,880.0,1046.48,771.2
2018,9,9,11,45,953.0,98.0,4.0,24.15,887.5,1058.03,779.61
2018,9,9,12,0,956.0,98.0,4.2,24.2,895.0,1065.65,785.57
2018,9,9,12,15,956.0,97.5,4.3,24.15,893.5,1065.76,786.37
2018,9,9,12,30,956.0,97.0,4.4,24.1,892.0,1061.86,784.71
2018,9,9,12,45,955.0,97.0,4.5,24.1,883.5,1053.55,780.12
2018,9,9,13,0,954.0,97.0,4.6,24.1,875.0,1041.31,773.28
2018,9,9,13,15,954.0,94.5,4.65,23.95,859.0,1023.39,762.87
2018,9,9,13,30,954.0,92.0,4.7,23.8,843.0,1001.64,749.93
2018,9,9,13,45,951.5,89.5,4.75,23.7,819.0,973.83,732.74
2018,9,9,14,0,949.0,87.0,4.8,23.6,795.0,942.5,713.1
2018,9,9,14,15,943.5,84.5,4.8,23.45,763.5,905.2,688.99
2018,9,9,14,30,938.0,82.0,4.8,23.3,732.0,864.88,662.6
2018,9,9,14,45,930.5,78.5,4.85,23.1,694.0,819.06,632.48
2018,9,9,15,0,923.0,75.0,4.9,22.9,656.0,770.77,600.17
2018,9,9,15,15,908.5,73.5,4.9,22.9,612.5,717.6,563.09
2018,9,9,15,30,894.0,72.0,4.9,22.9,569.0,663.1,523.35
2018,9,9,15,45,877.0,69.0,4.85,22.3,521.0,604.42,479.07
2018,9,9,16,0,860.0,66.0,4.8,21.7,473.0,545.29,432.92
2018,9,9,16,15,835.5,62.5,4.75,21.2,422.0,481.78,381.53
2018,9,9,16,30,811.0,59.0,4.7,20.7,371.0,420.27,329.86
2018,9,9,16,45,768.0,55.5,4.65,20.25,316.5,351.77,271.07
2018,9,9,17,0,725.0,52.0,4.6,19.8,262.0,287.16,213.98
2018,9,9,17,15,669.0,47.0,4.5,19.05,210.5,221.95,156.31
2018,9,9,17,30,613.0,42.0,4.4,18.3,159.0,162.97,104.51
2018,9,9,17,45,506.0,35.0,4.3,17.55,111.5,102.01,56.36
2018,9,9,18,0,399.0,28.0,4.2,16.8,64.0,53.69,22.67
2018,9,9,18,15,232.0,17.0,4.2,16.3,35.0,16.92,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.8,6.0,5.72,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.25,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,13.34,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,36.53,12.63
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,83.1,45.76
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,133.72,85.59
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,194.69,137.45
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,254.64,190.95
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,320.45,248.9
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,382.42,302.77
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,447.23,357.05
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,508.46,406.39
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,570.78,454.6
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,629.07,497.92
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,686.99,539.33
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,738.21,574.03
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,792.2,609.51
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,840.91,640.46
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,887.96,669.77
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,926.06,693.58
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,961.13,715.24
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,988.7,732.18
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,1012.7,746.82
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,1032.45,759.17
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,1048.4,769.15
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,1058.99,775.75
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,1065.6,779.93
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,1065.23,780.67
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,1060.85,778.94
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,1050.03,773.08
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,1035.35,764.76
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,1016.67,754.31
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,994.27,741.59
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,964.88,723.91
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,932.13,703.81
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,893.21,679.15
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,851.53,652.3
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,805.19,621.79
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,756.7,589.29
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,703.41,551.97
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,648.96,511.71
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,592.54,469.6
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,533.22,423.73
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,469.46,372.1
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,407.19,319.87
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,341.0,263.06
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,278.63,207.95
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,212.36,149.92
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,153.73,99.13
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,95.1,53.31
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,50.24,21.65
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,17.23,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,13.34,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,36.62,11.09
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,85.77,46.03
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,138.26,87.62
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,201.91,142.48
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,263.1,198.16
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,329.95,258.26
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,393.44,314.52
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,459.78,371.22
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,520.21,421.43
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,582.82,471.43
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,640.99,516.19
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,698.68,558.52
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,751.74,594.8
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,803.13,629.22
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,849.03,659.46
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,892.47,687.61
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,930.59,712.14
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,965.6,734.31
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,994.88,752.79
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,1020.59,768.86
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,1039.29,781.34
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,1054.04,791.32
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,1063.72,797.58
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,1069.35,801.28
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,1068.71,801.42
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,1063.97,798.99
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,1054.32,793.83
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,1040.67,786.06
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,1020.22,773.36
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,996.07,758.18
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,965.04,738.76
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,930.76,716.96
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,888.67,689.38
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,844.37,659.95
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,794.65,625.82
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,743.45,590.2
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,693.73,554.75
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,642.03,515.73
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,586.01,472.37
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,529.3,427.0
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,466.96,375.43
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,404.41,322.02
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,337.5,263.48
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,274.54,206.9
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,208.68,148.33
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,150.22,97.12
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,91.49,50.96
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,46.7,18.72
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,15.25,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,9.53,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,27.57,8.37
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,56.2,34.13
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,90.84,62.78
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,130.33,96.81
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,159.86,124.84
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,182.57,146.1
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,239.51,193.84
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,299.64,243.75
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,389.77,317.5
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,492.46,399.84
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,555.98,449.65
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,622.89,501.02
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,657.55,525.55
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,687.09,545.74
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,769.05,606.01
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,852.52,663.82
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,863.26,669.52
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,871.89,674.43
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,914.48,702.89
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,961.59,733.87
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,936.6,715.56
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,898.26,687.36
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,808.86,620.42
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,706.83,543.55
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,801.34,616.19
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,881.41,676.27
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,949.94,725.48
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,992.72,754.85
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,907.82,697.11
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,809.75,628.14
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,666.45,521.13
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,513.44,403.47
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,487.82,385.3
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,462.0,366.22
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,452.39,360.24
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,440.62,352.35
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,453.62,364.38
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,450.65,363.51
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,417.39,337.95
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,388.04,314.61
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,320.13,259.28
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,263.96,212.63
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,241.49,191.74
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,207.81,159.73
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,153.98,113.08
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,107.74,73.82
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,65.09,39.84
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,31.19,12.42
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,12.87,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,10.48,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,32.99,7.2
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,80.92,43.41
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,132.39,84.15
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,195.06,137.87
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,255.01,192.2
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,320.67,251.03
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,383.88,306.94
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,450.12,363.49
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,511.86,414.61
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,572.24,462.9
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,629.92,507.27
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,687.21,549.5
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,739.08,585.14
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,789.22,618.93
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,833.97,648.05
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,876.21,674.97
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,914.37,699.33
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,949.64,721.52
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,979.94,740.35
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,1006.85,756.88
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,1026.83,769.09
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,1043.01,778.9
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,1053.28,785.55
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,1059.56,789.76
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,1059.72,789.79
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,1055.83,787.37
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,1046.38,781.88
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,1032.93,773.89
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,1013.33,762.04
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,989.99,747.74
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,959.65,728.46
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,925.97,706.88
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,887.72,682.14
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,846.7,655.27
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,799.55,623.74
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,750.33,590.32
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,697.1,553.14
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,642.72,512.71
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,582.6,466.92
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,522.51,419.52
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,459.96,368.07
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,397.21,314.7
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,330.72,256.8
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,268.22,200.78
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,202.35,142.43
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,144.06,91.69
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,85.54,46.19
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,40.87,12.33
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,13.34,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,10.48,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,32.91,5.25
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,82.06,43.17
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,134.88,85.12
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,198.47,139.65
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,259.6,194.9
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,326.56,254.51
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,390.24,310.31
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,456.78,366.38
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,517.02,415.21
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,579.58,463.69
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,631.12,501.81
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,680.18,536.59
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,705.13,551.77
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,720.31,560.05
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,762.64,587.33
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,802.67,612.26
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,868.2,655.33
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,931.91,696.12
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,953.16,707.87
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,962.34,712.16
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,988.1,728.52
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,1010.72,742.7
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,1014.92,745.64
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,1015.31,746.41
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,1026.22,754.75
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,1024.41,754.82
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,1006.8,744.76
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,994.61,738.43
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,940.25,704.14
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,890.71,672.87
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,891.34,675.28
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,890.87,676.65
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,835.21,640.08
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,782.2,605.17
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,710.84,556.19
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,642.19,506.2
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,591.61,469.02
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,540.35,430.32
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,478.66,383.21
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,416.69,334.66
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,360.87,289.43
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,307.37,244.76
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,253.19,198.4
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,202.33,153.87
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,149.93,108.57
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,104.24,69.76
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,60.36,35.59
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,26.46,6.24
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,10.96,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,5.72,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,24.14,2.24
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,57.17,34.05
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,95.26,64.23
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,143.09,104.36
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,202.37,155.01
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,275.91,218.23
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,353.84,284.58
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,444.18,360.07
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,506.14,411.68
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,569.29,462.55
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,627.48,507.99
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,682.03,549.33
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,735.15,586.43
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,786.98,621.95
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,832.16,652.24
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,875.17,680.65
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,912.92,705.53
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,947.73,728.25
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,976.95,746.83
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,1002.75,763.07
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,1022.05,775.08
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,1037.54,784.64
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,1047.57,791.06
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,1053.61,794.98
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,1054.62,795.6
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,1051.56,793.68
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,1041.92,787.75
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,1028.28,779.28
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,1007.84,766.38
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,983.65,751.03
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,954.48,732.12
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,921.91,710.84
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,883.0,684.99
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,841.26,656.98
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,794.97,625.69
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,746.51,592.43
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,692.51,554.23
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,637.3,512.76
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,578.28,466.91
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,519.08,419.34
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,455.2,366.25
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,393.89,313.31
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,327.19,254.49
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,264.41,197.53
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,197.68,137.88
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,138.83,86.39
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,79.7,40.99
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,35.47,3.99
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,9.53,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,31.8,0.28
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,81.55,41.98
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,133.59,83.48
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,196.76,137.72
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,257.53,192.86
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,323.99,252.22
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,385.57,306.41
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,450.62,361.34
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,513.08,411.99
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,576.41,461.14
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,634.69,504.72
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,692.42,545.48
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,743.93,579.44
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,793.77,611.58
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,839.58,639.84
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,882.87,665.85
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,920.65,689.39
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,955.29,710.75
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,983.72,727.82
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,1008.53,742.58
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,1028.15,755.24
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,1043.87,765.53
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,1052.97,771.84
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,1057.99,775.72
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,1057.64,776.73
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,1053.18,775.24
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,1042.62,769.9
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,1028.06,762.05
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,1007.06,749.67
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,982.31,734.87
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,951.04,715.78
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,916.43,694.33
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,877.99,670.18
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,836.7,643.78
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,790.12,613.37
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,741.45,580.98
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,687.46,543.37
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,632.26,502.42
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,572.69,457.26
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,513.15,410.39
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,448.86,357.53
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,387.35,304.96
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,320.68,246.78
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,258.13,190.6
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,192.31,132.39
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,134.61,82.54
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,75.3,37.53
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,31.62,0.0
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,9.53,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,8.58,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,30.77,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,78.47,41.01
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,129.23,81.46
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,191.62,134.73
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,252.26,189.57
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,319.13,249.31
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,382.47,305.2
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,448.88,361.68
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,510.55,412.56
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,570.71,460.47
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,628.5,504.84
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,685.83,547.07
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,738.0,582.53
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,788.66,616.24
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,834.3,646.14
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,877.56,674.03
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,915.13,697.98
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,949.64,719.7
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,978.49,737.76
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,1003.82,753.5
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,1022.53,765.89
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,1037.4,775.89
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,1046.87,782.03
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,1052.34,785.71
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,1051.67,786.07
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,1046.98,783.92
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,1036.81,777.86
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,1022.69,769.31
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,1001.78,756.56
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,977.18,741.38
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,946.78,722.33
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,913.1,700.94
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,874.1,675.51
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,832.35,647.93
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,785.4,616.41
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,736.47,583.02
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,681.65,544.19
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,625.83,501.68
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,565.29,455.18
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,506.99,408.66
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,442.17,354.9
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,379.41,300.95
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,312.72,242.37
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,250.6,186.35
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,184.59,128.05
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,127.51,79.01
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,70.1,35.51
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,28.99,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,10.01,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,7.63,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,25.18,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,59.39,33.13
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,110.74,72.18
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,178.53,127.49
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,239.35,181.24
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,308.56,242.0
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,362.65,290.22
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,417.69,337.42
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,486.77,393.79
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,560.78,451.95
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,619.02,496.03
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,677.23,538.57
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,731.56,575.15
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,780.3,606.3
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,827.12,635.79
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,872.11,663.42
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,909.48,686.39
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,943.89,707.21
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,972.36,723.96
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,997.36,738.41
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,1016.83,750.85
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,1032.51,760.97
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,1042.78,767.31
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,1049.1,771.27
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,1049.33,772.83
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,1045.55,771.9
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,1034.3,766.15
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,1019.14,757.89
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,997.89,745.61
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,973.02,730.9
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,944.35,713.75
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,912.41,694.18
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,872.08,668.65
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,829.21,641.01
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,780.24,608.45
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,729.66,574.17
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,678.33,537.61
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,622.12,494.82
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,559.65,447.36
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,498.13,398.96
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,431.35,344.11
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,368.19,290.41
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,299.42,231.01
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,236.61,175.52
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,171.1,119.05
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,116.17,73.21
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,62.05,32.24
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,22.93,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,9.53,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,5.72,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,25.93,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,66.66,36.59
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,115.37,74.83
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,177.28,126.13
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,237.81,179.26
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,306.55,239.01
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,369.39,293.17
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,436.26,348.57
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,497.61,397.61
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,561.1,446.15
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,619.32,489.05
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,677.46,530.23
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,730.29,565.26
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,781.84,597.9
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,822.84,622.55
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,866.47,648.58
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,903.41,671.31
