Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,937.5,692.06
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,966.31,708.68
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,991.76,723.1
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,1011.16,735.28
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,1026.88,745.25
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,1035.78,750.52
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,1040.81,753.53
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,1039.04,753.3
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,1033.38,750.74
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,1021.79,745.16
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,1006.41,737.16
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,986.01,725.66
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,962.07,711.83
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,931.3,693.24
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,897.39,672.4
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,858.16,648.08
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,816.42,621.69
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,773.55,594.09
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,723.73,561.04
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,667.81,521.35
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,611.2,479.05
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,549.93,433.49
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,489.4,386.56
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,424.26,334.02
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,362.15,281.98
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,293.49,223.44
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,230.95,168.89
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,166.09,113.57
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,111.62,68.61
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,59.48,29.12
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,22.87,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.72,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,27.21,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,72.88,37.32
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,123.21,77.11
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,186.63,129.87
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,247.49,183.63
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,315.08,242.44
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,379.19,297.32
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,446.76,352.77
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,509.2,401.99
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,572.91,449.9
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,631.6,492.23
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,686.39,530.1
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,739.28,562.93
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,790.66,593.64
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,835.1,618.63
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,877.09,641.3
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,913.65,662.26
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,947.16,681.12
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,976.04,696.97
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,1001.44,710.64
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,1020.83,724.21
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,1036.39,735.52
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,1045.47,742.15
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,1050.57,746.51
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,1049.54,746.53
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,1044.49,744.25
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,1034.06,739.56
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,1019.7,732.48
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,997.53,720.06
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,971.72,705.37
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,941.17,687.7
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,907.37,667.79
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,867.6,643.71
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,825.21,617.57
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,777.24,586.8
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,727.44,554.32
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,671.75,516.57
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,615.2,475.35
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,556.9,432.38
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,496.17,385.91
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,430.64,334.01
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,367.52,281.94
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,299.4,224.49
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,236.78,170.14
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,170.67,114.19
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,114.6,68.07
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,58.72,25.89
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,20.68,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.72,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,27.14,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,74.13,36.47
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,125.04,76.88
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,188.58,129.46
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,250.28,183.46
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,318.74,242.3
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,382.36,296.19
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,449.18,350.47
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,511.68,399.1
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,575.24,446.29
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,630.13,485.19
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,687.08,523.72
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,738.76,556.59
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,788.83,587.75
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,834.59,614.57
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,877.97,639.28
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,914.97,661.9
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,948.94,682.58
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,977.37,699.78
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,1002.28,714.89
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,1021.62,726.8
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,1037.13,736.53
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,1046.2,741.45
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,1051.29,744.16
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,1050.31,744.68
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,1045.31,742.94
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,1033.25,736.99
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,1017.29,728.77
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,996.2,717.53
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,971.47,704.01
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,940.33,686.44
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,905.95,666.64
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,866.03,642.94
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,823.48,617.12
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,775.32,586.41
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,725.3,553.94
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,669.81,516.34
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,616.53,477.46
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,555.87,432.9
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,495.56,386.74
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,430.38,334.74
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,367.47,282.5
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,298.82,224.3
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,235.43,169.04
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,169.32,112.99
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,113.09,66.65
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,56.08,22.87
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,18.89,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,26.78,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,70.28,35.32
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,120.61,76.24
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,184.22,129.66
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,233.16,175.52
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,283.59,221.91
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,345.49,275.73
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,412.03,331.57
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,486.38,391.54
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,566.95,454.17
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,625.97,498.43
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,681.17,538.61
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,732.53,572.84
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,782.27,605.27
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,777.65,599.12
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,761.06,585.21
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,749.35,574.47
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,725.17,553.68
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,674.97,515.31
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,631.87,481.37
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,641.65,487.85
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,649.92,492.94
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,854.52,645.24
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,1026.52,759.58
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,1032.43,761.86
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,1034.27,763.18
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,1023.43,756.82
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,1008.64,748.06
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,986.78,734.71
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,961.26,718.97
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,930.44,699.43
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,896.36,677.63
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,854.02,650.55
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,809.42,621.6
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,763.8,591.39
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,715.97,559.16
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,658.81,518.71
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,601.33,475.13
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,543.31,431.01
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,482.87,383.35
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,388.66,307.6
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,306.67,240.3
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,258.86,197.78
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,210.4,153.19
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,142.36,96.2
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,87.8,52.56
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,44.41,16.42
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,15.22,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,25.72,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,67.16,33.54
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,116.16,73.81
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,178.44,126.15
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,238.14,179.51
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,305.33,239.08
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,368.7,294.86
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,435.48,351.67
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,497.37,402.45
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,560.82,452.49
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,619.88,497.3
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,678.94,540.48
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,727.59,573.57
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,778.74,607.54
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,824.55,636.76
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,868.19,663.97
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,905.62,688.12
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,940.07,710.15
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,967.93,727.8
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,992.33,743.2
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,1011.61,755.54
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,1027.14,765.53
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,1035.89,771.19
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,1040.68,774.42
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,1040.26,774.13
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,1035.82,771.37
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,1026.79,766.01
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,1013.76,758.13
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,992.38,744.55
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,967.35,728.62
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,937.34,709.0
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,904.02,687.13
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,859.52,657.86
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,812.95,626.92
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,764.65,594.36
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,714.57,560.07
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,662.62,523.09
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,609.02,482.41
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,548.99,435.9
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,486.9,386.3
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,422.33,333.18
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,359.86,279.78
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,291.11,220.07
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,228.07,164.09
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,161.95,107.51
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,106.48,61.73
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,50.72,15.28
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,16.55,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,25.82,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,70.66,32.44
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,121.66,74.43
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,184.97,126.75
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,246.75,180.72
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,315.3,239.53
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,378.43,292.53
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,444.84,345.74
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,507.58,394.4
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,571.47,441.85
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,627.04,481.09
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,684.87,520.13
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,736.77,552.2
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,787.2,582.6
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,833.62,609.71
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,877.72,634.86
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,914.78,656.68
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,948.74,676.53
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,977.13,692.89
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,1001.95,707.13
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,1020.6,719.21
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,1035.37,729.1
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,1043.67,735.18
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,1047.93,738.98
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,1047.23,740.59
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,1042.48,739.82
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,1030.53,734.55
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,1014.63,726.87
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,992.64,715.75
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,967.0,702.22
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,932.49,682.63
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,895.09,660.9
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,857.35,637.97
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,816.61,612.75
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,768.22,582.36
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,718.01,550.11
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,661.84,511.4
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,604.92,469.47
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,545.64,425.19
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,484.0,377.48
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,417.88,324.73
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,354.35,271.83
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,286.27,213.73
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,223.86,159.09
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,157.24,102.81
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,101.39,57.16
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,45.61,8.97
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,12.91,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,23.95,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,68.87,30.85
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,120.76,74.19
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,185.7,127.61
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,228.66,168.04
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,271.0,206.89
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,334.67,259.99
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,402.56,314.1
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,485.06,377.36
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,572.03,441.39
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,630.14,482.48
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,687.86,521.86
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,740.38,554.92
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,791.24,586.26
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,815.67,599.8
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,840.25,613.78
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,861.91,626.3
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,878.7,635.78
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,909.3,655.19
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,937.1,672.59
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,948.13,679.0
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,955.51,683.47
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,963.16,688.26
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,967.35,691.02
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,968.88,693.65
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,966.88,694.17
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,949.64,685.1
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,929.22,674.1
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,912.06,664.89
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,891.59,653.49
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,870.03,641.37
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,844.59,626.61
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,788.3,590.54
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,729.32,552.23
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,693.79,529.53
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,655.21,503.3
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,604.54,467.02
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,552.84,428.99
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,498.4,388.65
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,443.78,346.52
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,383.7,298.54
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,325.41,249.98
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,262.78,196.54
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,204.74,145.7
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,146.29,95.62
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,96.01,53.52
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,42.49,2.67
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,11.5,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,23.07,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,65.91,28.07
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,113.31,69.44
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,170.46,117.04
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,211.53,156.1
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,249.87,191.8
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,254.43,200.01
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,240.47,190.99
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,337.21,267.6
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,447.14,351.04
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,407.13,318.59
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,344.98,269.34
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,335.13,260.01
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,318.75,245.03
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,350.19,267.23
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,381.76,288.73
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,527.4,396.09
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,672.3,496.54
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,718.13,525.38
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,763.51,554.76
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,767.39,555.4
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,768.04,554.52
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,796.53,574.57
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,822.88,592.83
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,781.78,564.34
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,725.77,526.77
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,702.13,512.04
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,677.55,496.07
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,631.28,465.42
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,572.71,425.94
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,611.54,456.93
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,632.35,474.64
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,576.94,436.63
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,523.02,399.34
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,453.99,349.4
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,380.45,294.98
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,419.27,327.23
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,444.65,347.6
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,425.07,333.88
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,401.73,315.96
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,314.67,246.76
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,243.01,188.82
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,176.96,134.54
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,125.23,91.95
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,85.89,59.03
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,51.84,30.7
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,25.74,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,7.23,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,16.58,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,38.0,15.84
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,58.99,38.33
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,79.43,56.97
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,128.53,97.33
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,186.07,144.96
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,212.48,167.94
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,238.78,190.1
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,240.15,191.52
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,228.39,181.75
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,308.92,245.17
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,388.68,305.8
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,406.04,316.91
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,410.15,318.45
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,366.35,283.01
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,304.84,233.88
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,330.78,253.13
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,357.02,271.93
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,362.85,275.52
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,368.45,279.09
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,540.23,409.1
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,703.44,526.04
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,748.1,555.39
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,791.08,584.43
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,756.32,559.23
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,707.47,525.26
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,700.17,521.1
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,691.3,515.51
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,676.41,507.02
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,659.95,497.38
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,655.99,497.09
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,660.0,501.99
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,593.93,455.79
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,540.74,418.17
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,501.36,390.68
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,462.25,362.63
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,386.71,304.86
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,309.58,244.95
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,278.14,221.36
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,246.75,196.87
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,217.73,173.25
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,191.93,151.24
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,136.1,105.13
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,92.16,69.13
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,61.65,43.39
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,36.74,21.93
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,18.43,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,2.91,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,4.66,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,9.31,0.0
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,14.58,6.3
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,19.47,10.95
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,37.74,26.74
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,56.4,42.78
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,53.5,40.29
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,50.66,37.79
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,53.78,40.28
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,56.73,42.57
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,64.68,49.04
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,72.63,55.44
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,131.61,103.97
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,192.83,153.06
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,260.84,206.8
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,323.55,255.2
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,381.24,299.74
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,453.51,354.22
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,545.71,424.31
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,628.56,485.85
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,794.65,608.04
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,940.52,706.23
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,975.49,727.35
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,998.66,742.08
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,992.81,737.87
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,983.24,731.74
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,971.92,725.53
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,956.91,716.98
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,858.11,651.5
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,748.74,576.63
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,698.54,542.42
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,653.76,510.7
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,730.2,570.56
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,776.01,603.92
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,728.4,571.12
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,683.21,540.54
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,597.45,476.63
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,519.13,416.41
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,488.15,392.76
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,450.35,361.76
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,385.9,307.71
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,324.36,254.31
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,220.89,168.86
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,138.26,102.05
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,110.34,74.16
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,79.48,42.38
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,29.99,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,13.14,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,31.36,10.05
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,65.21,42.66
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,103.68,75.44
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,107.9,82.09
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,109.41,85.6
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,70.2,54.11
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,25.05,15.86
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,45.53,33.25
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,66.07,50.41
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,75.42,57.97
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,84.88,65.56
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,66.57,50.11
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,48.39,34.84
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,50.73,36.67
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,53.08,38.49
