Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,90.01,68.74
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,128.12,99.51
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,107.34,82.46
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,86.78,65.67
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,78.84,59.16
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,70.89,52.65
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,72.3,53.78
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,73.71,54.92
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,71.37,53.02
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,69.03,51.12
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,74.16,55.36
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,79.3,59.59
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,88.66,67.3
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,98.22,75.19
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,171.94,138.21
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,237.02,193.0
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,310.84,253.55
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,368.4,300.31
2018,9,29,14,45,151.5,97.0,2.25,16.15,187.5,217.42,177.14
2018,9,29,15,0,2.0,80.0,2.2,16.0,81.0,75.88,57.83
2018,9,29,15,15,1.0,86.0,2.2,16.0,86.5,80.77,62.18
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,86.03,66.73
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,116.05,92.42
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,140.41,112.9
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,189.73,153.11
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,219.17,174.1
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,173.08,133.68
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,130.81,96.42
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,82.61,56.08
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,46.31,25.15
2018,9,29,17,45,54.0,17.0,1.5,13.5,21.0,19.94,0.0
2018,9,29,18,0,10.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,9,29,18,15,5.0,1.5,1.4,13.05,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,15,2.0,8.5,1.0,12.75,8.5,8.19,0.0
2018,9,30,6,30,4.0,17.0,1.0,13.0,17.0,16.21,2.58
2018,9,30,6,45,122.0,34.0,1.0,13.25,53.5,57.35,36.26
2018,9,30,7,0,240.0,51.0,1.0,13.5,90.0,113.71,81.09
2018,9,30,7,15,292.0,56.0,1.0,13.8,120.0,149.76,112.81
2018,9,30,7,30,344.0,61.0,1.0,14.1,150.0,191.74,149.84
2018,9,30,7,45,233.0,84.5,1.0,14.35,150.5,186.69,149.49
2018,9,30,8,0,122.0,108.0,1.0,14.6,151.0,168.18,135.74
2018,9,30,8,15,129.5,137.0,1.0,15.0,188.5,209.59,169.82
2018,9,30,8,30,137.0,166.0,1.0,15.4,226.0,251.79,203.44
2018,9,30,8,45,204.0,184.5,1.05,15.85,284.0,320.4,258.07
2018,9,30,9,0,271.0,203.0,1.1,16.3,342.0,403.89,322.62
2018,9,30,9,15,519.0,156.0,1.1,16.75,448.5,553.27,437.96
2018,9,30,9,30,767.0,109.0,1.1,17.2,555.0,714.6,554.58
2018,9,30,9,45,707.0,136.0,1.15,17.6,566.0,729.89,561.92
2018,9,30,10,0,647.0,163.0,1.2,18.0,577.0,735.36,564.17
2018,9,30,10,15,593.5,190.0,1.25,18.25,582.0,739.49,565.08
2018,9,30,10,30,540.0,217.0,1.3,18.5,587.0,733.77,559.19
2018,9,30,10,45,689.0,167.5,1.35,18.75,654.0,834.38,629.6
2018,9,30,11,0,838.0,118.0,1.4,19.0,721.0,926.85,689.49
2018,9,30,11,15,874.5,105.5,1.45,19.1,744.5,952.24,704.9
2018,9,30,11,30,911.0,93.0,1.5,19.2,768.0,982.73,724.5
2018,9,30,11,45,913.0,93.0,1.5,19.3,773.0,991.03,728.96
2018,9,30,12,0,915.0,93.0,1.5,19.4,778.0,995.54,731.39
2018,9,30,12,15,874.5,108.0,1.5,19.4,760.0,972.22,716.29
2018,9,30,12,30,834.0,123.0,1.5,19.4,742.0,953.83,704.81
2018,9,30,12,45,709.0,170.0,1.5,19.45,691.0,884.49,659.53
2018,9,30,13,0,584.0,217.0,1.5,19.5,640.0,807.85,608.07
2018,9,30,13,15,501.0,244.0,1.5,19.4,600.0,745.34,564.6
2018,9,30,13,30,418.0,271.0,1.5,19.3,560.0,687.99,523.66
2018,9,30,13,45,522.0,224.0,1.45,19.25,571.5,715.71,546.81
2018,9,30,14,0,626.0,177.0,1.4,19.2,583.0,740.36,566.52
2018,9,30,14,15,607.0,173.0,1.35,19.05,550.0,698.41,537.0
2018,9,30,14,30,588.0,169.0,1.3,18.9,517.0,655.5,507.08
2018,9,30,14,45,546.0,166.5,1.3,18.7,473.0,592.5,462.39
2018,9,30,15,0,504.0,164.0,1.3,18.5,429.0,535.98,421.41
2018,9,30,15,15,404.5,163.0,1.3,18.5,364.0,446.35,353.58
2018,9,30,15,30,305.0,162.0,1.3,18.5,299.0,356.77,284.37
2018,9,30,15,45,354.5,141.0,1.2,18.05,283.5,352.03,281.15
2018,9,30,16,0,404.0,120.0,1.1,17.6,268.0,333.2,265.46
2018,9,30,16,15,367.5,105.5,0.95,17.3,225.0,278.06,219.96
2018,9,30,16,30,331.0,91.0,0.8,17.0,182.0,226.5,176.59
2018,9,30,16,45,285.0,75.5,0.7,16.65,142.5,174.81,132.69
2018,9,30,17,0,239.0,60.0,0.6,16.3,103.0,128.44,92.96
2018,9,30,17,15,170.0,44.5,0.45,16.0,70.0,80.45,53.35
2018,9,30,17,30,101.0,29.0,0.3,15.7,37.0,44.06,21.94
2018,9,30,17,45,53.5,15.5,0.2,15.35,19.5,18.34,0.0
2018,9,30,18,0,6.0,2.0,0.1,15.0,2.0,0.0,0.0
2018,9,30,18,15,3.0,1.0,0.15,14.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.5,1.05,12.3,4.5,4.29,0.0
2018,10,1,6,30,0.0,9.0,1.0,12.5,9.0,8.33,0.0
2018,10,1,6,45,0.0,16.0,0.95,12.65,16.0,14.83,6.52
2018,10,1,7,0,0.0,23.0,0.9,12.8,23.0,21.33,12.48
2018,10,1,7,15,0.0,31.5,0.95,12.95,31.5,29.23,19.48
2018,10,1,7,30,0.0,40.0,1.0,13.1,40.0,37.14,26.39
2018,10,1,7,45,0.0,57.5,1.0,13.25,57.5,53.46,40.38
2018,10,1,8,0,0.0,75.0,1.0,13.4,75.0,70.04,54.38
2018,10,1,8,15,0.0,70.5,1.05,13.7,70.5,65.6,50.39
2018,10,1,8,30,0.0,66.0,1.1,14.0,66.0,61.4,46.64
2018,10,1,8,45,0.0,87.0,1.15,14.3,87.0,81.14,62.99
2018,10,1,9,0,0.0,108.0,1.2,14.6,108.0,101.39,79.5
2018,10,1,9,15,0.0,115.5,1.2,14.8,115.5,108.57,85.09
2018,10,1,9,30,0.0,123.0,1.2,15.0,123.0,115.79,90.69
2018,10,1,9,45,1.0,144.0,1.25,15.2,144.5,137.09,107.77
2018,10,1,10,0,2.0,165.0,1.3,15.4,166.0,158.62,124.84
2018,10,1,10,15,4.0,177.5,1.3,15.65,180.0,172.73,135.8
2018,10,1,10,30,6.0,190.0,1.3,15.9,194.0,186.99,146.85
2018,10,1,10,45,10.5,216.0,1.3,16.1,223.5,217.3,170.59
2018,10,1,11,0,15.0,242.0,1.3,16.3,253.0,248.02,194.33
2018,10,1,11,15,36.0,276.5,1.3,16.45,303.0,316.37,247.37
2018,10,1,11,30,57.0,311.0,1.3,16.6,353.0,374.72,291.59
2018,10,1,11,45,45.0,292.5,1.35,16.75,326.0,343.13,266.92
2018,10,1,12,0,33.0,274.0,1.4,16.9,299.0,311.44,242.54
2018,10,1,12,15,20.0,234.5,1.4,16.9,249.5,245.47,191.56
2018,10,1,12,30,7.0,195.0,1.4,16.9,200.0,193.12,150.44
2018,10,1,12,45,4.5,173.0,1.4,16.9,176.0,168.82,131.4
2018,10,1,13,0,2.0,151.0,1.4,16.9,152.0,144.75,112.3
2018,10,1,13,15,1.0,129.0,1.35,16.85,129.5,122.33,94.46
2018,10,1,13,30,0.0,107.0,1.3,16.8,107.0,100.15,76.66
2018,10,1,13,45,2.0,137.5,1.3,16.7,139.0,131.47,102.28
2018,10,1,14,0,4.0,168.0,1.3,16.6,171.0,163.27,128.01
2018,10,1,14,15,2.5,150.5,1.25,16.5,152.5,144.7,113.23
2018,10,1,14,30,1.0,133.0,1.2,16.4,134.0,126.33,98.65
2018,10,1,14,45,0.5,128.5,1.15,16.25,129.0,121.64,95.15
2018,10,1,15,0,0.0,124.0,1.1,16.1,124.0,117.03,91.69
2018,10,1,15,15,1.5,125.0,1.1,16.1,125.5,119.22,93.81
2018,10,1,15,30,3.0,126.0,1.1,16.1,127.0,121.38,95.89
2018,10,1,15,45,1.5,110.5,0.95,15.8,111.0,105.38,82.99
2018,10,1,16,0,0.0,95.0,0.8,15.5,95.0,89.61,70.17
2018,10,1,16,15,0.0,80.5,0.75,15.3,80.5,75.7,58.7
2018,10,1,16,30,0.0,66.0,0.7,15.1,66.0,61.83,47.08
2018,10,1,16,45,0.0,50.5,0.65,14.95,50.5,47.05,34.44
2018,10,1,17,0,0.0,35.0,0.6,14.8,35.0,32.5,21.85
2018,10,1,17,15,0.5,24.5,0.5,14.7,24.5,22.83,13.22
2018,10,1,17,30,1.0,14.0,0.4,14.6,14.0,13.1,3.13
2018,10,1,17,45,1.0,7.5,0.3,14.5,7.5,7.21,0.0
2018,10,1,18,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.3,14.3,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,13.95,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.77,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,4.16,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,5.55,0.0
2018,10,2,7,15,0.0,8.0,1.4,14.6,8.0,7.4,0.68
2018,10,2,7,30,0.0,10.0,1.4,14.9,10.0,9.26,2.3
2018,10,2,7,45,0.0,15.0,1.4,15.15,15.0,13.9,6.29
2018,10,2,8,0,0.0,20.0,1.4,15.4,20.0,18.55,10.25
2018,10,2,8,15,0.0,37.0,1.4,15.95,37.0,34.36,23.62
2018,10,2,8,30,0.0,54.0,1.4,16.5,54.0,50.2,36.82
2018,10,2,8,45,6.5,108.0,1.45,17.0,111.5,105.65,82.77
2018,10,2,9,0,13.0,162.0,1.5,17.5,169.0,163.87,129.75
2018,10,2,9,15,124.0,201.5,1.5,17.9,272.5,300.7,240.27
2018,10,2,9,30,235.0,241.0,1.5,18.3,376.0,443.28,350.05
2018,10,2,9,45,136.0,238.5,1.5,18.7,317.5,360.72,283.61
2018,10,2,10,0,37.0,236.0,1.5,19.1,259.0,269.92,210.68
2018,10,2,10,15,62.5,253.0,1.5,19.4,294.5,311.16,243.04
2018,10,2,10,30,88.0,270.0,1.5,19.7,330.0,353.77,275.38
2018,10,2,10,45,163.5,290.0,1.5,20.0,405.0,459.0,355.09
2018,10,2,11,0,239.0,310.0,1.5,20.3,480.0,568.11,434.46
2018,10,2,11,15,152.0,302.5,1.5,20.45,411.5,468.04,358.63
2018,10,2,11,30,65.0,295.0,1.5,20.6,343.0,364.9,280.06
2018,10,2,11,45,116.0,297.0,1.5,20.8,382.5,430.29,330.54
2018,10,2,12,0,167.0,299.0,1.5,21.0,422.0,481.9,369.23
2018,10,2,12,15,464.5,216.5,1.5,21.05,557.5,704.11,535.59
2018,10,2,12,30,762.0,134.0,1.5,21.1,693.0,894.33,664.91
2018,10,2,12,45,755.0,138.5,1.45,21.15,685.0,884.9,655.99
2018,10,2,13,0,748.0,143.0,1.4,21.2,677.0,872.33,647.48
2018,10,2,13,15,474.0,226.0,1.4,21.15,561.0,699.18,527.86
2018,10,2,13,30,200.0,309.0,1.4,21.1,445.0,509.9,388.58
2018,10,2,13,45,157.5,290.5,1.4,21.0,395.0,447.15,343.89
2018,10,2,14,0,115.0,272.0,1.4,20.9,345.0,386.26,298.68
2018,10,2,14,15,230.0,250.0,1.35,20.75,387.0,461.23,358.35
2018,10,2,14,30,345.0,228.0,1.3,20.6,429.0,515.65,400.83
2018,10,2,14,45,443.0,190.0,1.25,20.4,430.0,540.81,421.14
2018,10,2,15,0,541.0,152.0,1.2,20.2,431.0,545.77,426.56
2018,10,2,15,15,483.0,145.0,1.2,20.2,378.0,474.98,373.41
2018,10,2,15,30,425.0,138.0,1.2,20.2,325.0,408.36,322.73
2018,10,2,15,45,387.0,120.5,1.2,19.55,276.0,345.91,274.93
2018,10,2,16,0,349.0,103.0,1.2,18.9,227.0,286.65,228.09
2018,10,2,16,15,470.5,81.0,1.2,18.5,221.0,297.02,233.9
2018,10,2,16,30,592.0,59.0,1.2,18.1,215.0,289.29,222.17
2018,10,2,16,45,424.5,56.5,1.2,17.65,156.0,198.5,147.78
2018,10,2,17,0,257.0,54.0,1.2,17.2,97.0,125.54,89.37
2018,10,2,17,15,139.0,37.0,1.2,16.85,59.0,66.06,42.32
2018,10,2,17,30,21.0,20.0,1.2,16.5,21.0,22.63,7.28
2018,10,2,17,45,16.5,11.0,1.2,16.1,11.5,11.5,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.2,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.3,3.0,2.77,0.0
2018,10,3,6,45,21.0,10.0,0.55,14.4,13.0,13.46,4.37
2018,10,3,7,0,42.0,17.0,0.6,14.5,23.0,28.08,16.53
2018,10,3,7,15,28.5,20.5,0.55,14.6,25.5,28.77,18.18
2018,10,3,7,30,15.0,24.0,0.5,14.7,28.0,27.83,18.03
2018,10,3,7,45,7.5,39.5,0.5,14.85,41.5,39.74,28.43
2018,10,3,8,0,0.0,55.0,0.5,15.0,55.0,51.12,38.08
2018,10,3,8,15,0.0,72.5,0.5,15.25,72.5,67.47,51.7
2018,10,3,8,30,0.0,90.0,0.5,15.5,90.0,84.24,65.46
2018,10,3,8,45,7.5,129.5,0.5,15.7,133.5,127.63,101.03
2018,10,3,9,0,15.0,169.0,0.5,15.9,177.0,172.45,136.87
2018,10,3,9,15,12.0,172.0,0.55,16.2,178.5,173.53,136.99
2018,10,3,9,30,9.0,175.0,0.6,16.5,180.0,174.41,137.17
2018,10,3,9,45,8.5,171.5,0.6,16.8,176.5,170.53,133.63
2018,10,3,10,0,8.0,168.0,0.6,17.1,173.0,166.7,130.19
2018,10,3,10,15,54.0,234.0,0.6,17.35,270.0,283.42,222.27
2018,10,3,10,30,100.0,300.0,0.6,17.6,367.0,397.87,308.01
2018,10,3,10,45,150.5,316.0,0.65,17.85,420.5,476.5,365.45
2018,10,3,11,0,201.0,332.0,0.7,18.1,474.0,544.2,414.17
2018,10,3,11,15,271.5,306.0,0.7,18.2,501.5,598.25,453.4
2018,10,3,11,30,342.0,280.0,0.7,18.3,529.0,639.33,483.4
2018,10,3,11,45,206.0,282.5,0.75,18.45,432.5,514.49,391.68
2018,10,3,12,0,70.0,285.0,0.8,18.6,336.0,359.45,275.74
2018,10,3,12,15,37.5,232.0,0.85,18.6,259.5,270.65,209.31
2018,10,3,12,30,5.0,179.0,0.9,18.6,183.0,175.36,135.09
2018,10,3,12,45,16.0,208.5,0.9,18.55,220.0,215.27,167.13
2018,10,3,13,0,27.0,238.0,0.9,18.5,257.0,266.28,206.77
2018,10,3,13,15,47.0,264.5,0.9,18.5,296.5,312.86,242.78
2018,10,3,13,30,67.0,291.0,0.9,18.5,336.0,359.04,278.02
2018,10,3,13,45,58.5,269.0,0.9,18.45,307.5,325.9,253.0
2018,10,3,14,0,50.0,247.0,0.9,18.4,279.0,293.23,228.61
2018,10,3,14,15,267.0,211.5,0.85,18.35,367.0,447.83,351.85
2018,10,3,14,30,484.0,176.0,0.8,18.3,455.0,575.11,447.82
2018,10,3,14,45,575.5,140.0,0.8,18.2,449.5,586.17,456.6
2018,10,3,15,0,667.0,104.0,0.8,18.1,444.0,582.31,455.47
2018,10,3,15,15,458.0,123.5,0.8,18.1,347.5,434.43,343.7
2018,10,3,15,30,249.0,143.0,0.8,18.1,251.0,301.59,240.34
2018,10,3,15,45,341.0,117.0,0.8,17.8,246.5,316.78,253.4
2018,10,3,16,0,433.0,91.0,0.8,17.5,242.0,312.84,249.11
2018,10,3,16,15,456.0,77.5,0.8,17.25,215.0,285.98,225.2
2018,10,3,16,30,479.0,64.0,0.8,17.0,188.0,251.98,194.18
2018,10,3,16,45,465.5,54.5,0.8,16.7,153.0,207.74,154.13
2018,10,3,17,0,452.0,45.0,0.8,16.4,118.0,164.58,114.2
2018,10,3,17,15,312.0,34.0,0.8,16.05,76.0,98.29,60.85
2018,10,3,17,30,172.0,23.0,0.8,15.7,34.0,46.24,13.26
2018,10,3,17,45,86.0,11.5,0.8,15.4,17.0,16.04,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,6,15,6.0,3.0,2.0,12.25,3.5,3.14,0.0
2018,10,4,6,30,12.0,6.0,2.0,12.3,7.0,7.12,0.0
2018,10,4,6,45,6.0,12.0,2.0,12.35,12.5,12.27,3.99
2018,10,4,7,0,0.0,18.0,2.0,12.4,18.0,16.68,8.47
2018,10,4,7,15,0.0,26.5,2.0,12.45,26.5,24.58,15.46
2018,10,4,7,30,0.0,35.0,2.0,12.5,35.0,32.49,22.4
2018,10,4,7,45,0.0,38.5,2.05,12.55,38.5,35.74,25.25
2018,10,4,8,0,0.0,42.0,2.1,12.6,42.0,39.0,28.02
2018,10,4,8,15,0.0,43.0,2.15,12.8,43.0,39.94,28.73
2018,10,4,8,30,0.0,44.0,2.2,13.0,44.0,40.88,29.42
2018,10,4,8,45,2.0,92.0,2.2,13.15,93.0,87.27,68.6
2018,10,4,9,0,4.0,140.0,2.2,13.3,142.0,135.86,108.81
2018,10,4,9,15,4.0,148.0,2.25,13.5,150.0,143.71,114.83
2018,10,4,9,30,4.0,156.0,2.3,13.7,158.0,151.61,120.92
2018,10,4,9,45,4.0,160.0,2.35,13.9,162.0,155.52,123.75
2018,10,4,10,0,4.0,164.0,2.4,14.1,166.0,159.47,126.62
2018,10,4,10,15,17.5,212.0,2.4,14.2,223.5,219.4,175.17
2018,10,4,10,30,31.0,260.0,2.4,14.3,281.0,292.97,233.42
2018,10,4,10,45,21.0,236.0,2.4,14.45,250.5,247.56,196.66
2018,10,4,11,0,11.0,212.0,2.4,14.6,220.0,214.08,169.53
2018,10,4,11,15,14.5,229.5,2.4,14.85,240.0,235.24,186.26
2018,10,4,11,30,18.0,247.0,2.4,15.1,260.0,256.56,202.86
2018,10,4,11,45,40.5,273.0,2.4,15.3,302.5,318.11,251.54
2018,10,4,12,0,63.0,299.0,2.4,15.5,345.0,368.42,290.67
2018,10,4,12,15,107.0,323.0,2.45,15.75,400.5,437.17,344.16
2018,10,4,12,30,151.0,347.0,2.5,16.0,456.0,519.55,406.57
2018,10,4,12,45,101.5,316.5,2.5,16.3,389.5,423.19,332.28
2018,10,4,13,0,52.0,286.0,2.5,16.6,323.0,342.1,268.99
2018,10,4,13,15,54.5,280.0,2.55,16.7,317.5,336.95,265.67
2018,10,4,13,30,57.0,274.0,2.6,16.8,312.0,331.55,261.86
2018,10,4,13,45,130.0,277.5,2.65,16.9,360.0,409.05,324.26
2018,10,4,14,0,203.0,281.0,2.7,17.0,408.0,469.55,372.4
2018,10,4,14,15,463.0,202.0,2.8,16.95,472.0,604.93,481.55
2018,10,4,14,30,723.0,123.0,2.9,16.9,536.0,702.58,558.92
2018,10,4,14,45,797.0,96.5,2.95,16.9,523.0,693.47,553.03
2018,10,4,15,0,871.0,70.0,3.0,16.9,510.0,673.98,540.25
2018,10,4,15,15,849.5,68.0,3.0,16.9,465.5,617.61,497.19
2018,10,4,15,30,828.0,66.0,3.0,16.9,421.0,563.98,454.8
2018,10,4,15,45,798.0,63.0,3.1,16.55,372.5,501.18,404.77
2018,10,4,16,0,768.0,60.0,3.2,16.2,324.0,439.63,353.8
2018,10,4,16,15,724.0,55.5,3.2,15.75,273.5,372.19,296.26
2018,10,4,16,30,680.0,51.0,3.2,15.3,223.0,308.36,239.82
2018,10,4,16,45,514.5,50.0,3.2,14.9,163.5,216.5,162.16
2018,10,4,17,0,349.0,49.0,3.2,14.5,104.0,142.56,100.9
2018,10,4,17,15,234.5,34.5,3.15,13.95,65.5,83.1,51.97
2018,10,4,17,30,120.0,20.0,3.1,13.4,27.0,36.3,5.55
2018,10,4,17,45,60.0,10.0,3.0,12.85,13.5,12.94,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,5,6,15,120.5,10.0,1.85,9.55,16.0,15.21,0.0
2018,10,5,6,30,241.0,20.0,1.7,10.1,32.0,47.49,0.0
2018,10,5,6,45,310.0,30.5,1.6,10.65,64.5,89.97,53.59
2018,10,5,7,0,379.0,41.0,1.5,11.2,97.0,137.33,95.71
2018,10,5,7,15,459.5,50.5,1.5,11.8,144.0,195.28,146.49
2018,10,5,7,30,540.0,60.0,1.5,12.4,191.0,262.46,205.21
2018,10,5,7,45,591.0,65.5,1.45,12.95,238.0,322.01,257.35
2018,10,5,8,0,642.0,71.0,1.4,13.5,285.0,386.28,311.67
2018,10,5,8,15,608.5,90.5,1.35,14.25,318.0,426.49,344.78
2018,10,5,8,30,575.0,110.0,1.3,15.0,351.0,461.56,372.07
2018,10,5,8,45,705.0,90.5,1.25,15.75,418.0,550.62,440.55
2018,10,5,9,0,835.0,71.0,1.2,16.5,485.0,643.47,509.03
2018,10,5,9,15,851.0,73.0,1.15,17.0,524.0,693.89,541.88
2018,10,5,9,30,867.0,75.0,1.1,17.5,563.0,742.98,573.03
2018,10,5,9,45,878.0,76.0,1.05,18.0,595.5,785.34,598.77
2018,10,5,10,0,889.0,77.0,1.0,18.5,628.0,825.42,622.46
2018,10,5,10,15,867.5,89.5,1.0,18.8,646.5,848.55,635.66
2018,10,5,10,30,846.0,102.0,1.0,19.1,665.0,873.99,650.58
2018,10,5,10,45,626.0,187.0,1.05,19.45,610.5,794.71,596.43
2018,10,5,11,0,406.0,272.0,1.1,19.8,556.0,692.44,521.29
2018,10,5,11,15,526.0,235.0,1.2,19.8,609.0,771.12,580.38
2018,10,5,11,30,646.0,198.0,1.3,19.8,662.0,855.5,639.61
2018,10,5,11,45,781.0,141.0,1.45,19.8,705.5,919.93,683.1
2018,10,5,12,0,916.0,84.0,1.6,19.8,749.0,977.66,722.11
2018,10,5,12,15,912.5,85.0,1.8,19.9,744.5,973.83,721.42
2018,10,5,12,30,909.0,86.0,2.0,20.0,740.0,966.21,718.88
2018,10,5,12,45,911.0,83.5,2.2,20.1,730.0,955.97,714.51
2018,10,5,13,0,913.0,81.0,2.4,20.2,720.0,941.94,707.51
2018,10,5,13,15,908.0,79.5,2.55,20.0,700.5,918.97,694.71
2018,10,5,13,30,903.0,78.0,2.7,19.8,681.0,892.6,679.49
2018,10,5,13,45,895.0,77.5,2.85,19.6,655.0,861.57,660.83
2018,10,5,14,0,887.0,77.0,3.0,19.4,629.0,827.61,639.85
2018,10,5,14,15,875.5,75.5,3.2,19.2,596.0,786.99,614.03
2018,10,5,14,30,864.0,74.0,3.4,19.0,563.0,744.11,586.04
2018,10,5,14,45,848.0,71.5,3.55,18.75,524.0,694.86,552.61
2018,10,5,15,0,832.0,69.0,3.7,18.5,485.0,644.25,517.46
2018,10,5,15,15,810.0,66.5,3.7,18.5,441.5,592.36,477.25
2018,10,5,15,30,788.0,64.0,3.7,18.5,398.0,536.33,432.77
2018,10,5,15,45,757.5,61.0,3.9,17.65,351.0,475.43,384.68
2018,10,5,16,0,727.0,58.0,4.1,16.8,304.0,415.94,335.65
2018,10,5,16,15,665.5,55.0,4.1,16.4,253.0,345.33,275.24
2018,10,5,16,30,604.0,52.0,4.1,16.0,202.0,281.12,218.66
2018,10,5,16,45,552.0,45.0,4.15,15.55,158.0,220.91,164.38
2018,10,5,17,0,500.0,38.0,4.2,15.1,114.0,166.29,114.63
2018,10,5,17,15,370.0,29.5,4.2,14.7,74.0,102.38,61.07
2018,10,5,17,30,240.0,21.0,4.2,14.3,34.0,50.93,0.7
2018,10,5,17,45,120.0,10.5,4.2,13.9,17.0,16.56,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,6,6,15,126.0,9.5,2.5,11.45,15.5,15.0,0.0
2018,10,6,6,30,252.0,19.0,2.6,12.0,31.0,47.5,0.0
2018,10,6,6,45,409.0,27.0,2.75,12.5,73.5,103.06,58.85
2018,10,6,7,0,566.0,35.0,2.9,13.0,116.0,172.97,117.54
2018,10,6,7,15,640.0,39.0,3.0,13.45,165.0,234.44,173.19
2018,10,6,7,30,714.0,43.0,3.1,13.9,214.0,303.81,235.69
2018,10,6,7,45,759.5,46.5,3.15,14.35,265.0,368.54,293.89
2018,10,6,8,0,805.0,50.0,3.2,14.8,316.0,434.92,351.67
2018,10,6,8,15,834.5,52.0,3.25,15.35,364.5,496.33,403.49
2018,10,6,8,30,864.0,54.0,3.3,15.9,413.0,558.94,454.32
2018,10,6,8,45,883.5,56.0,3.4,16.4,457.5,616.15,499.44
2018,10,6,9,0,903.0,58.0,3.5,16.9,502.0,672.8,542.34
2018,10,6,9,15,914.5,60.5,3.5,17.3,541.5,723.47,577.55
2018,10,6,9,30,926.0,63.0,3.5,17.7,581.0,772.24,610.74
2018,10,6,9,45,932.0,66.5,3.5,18.1,614.5,815.69,639.57
2018,10,6,10,0,938.0,70.0,3.5,18.5,648.0,856.33,666.04
2018,10,6,10,15,945.0,71.0,3.45,18.8,674.5,891.87,688.59
2018,10,6,10,30,952.0,72.0,3.4,19.1,701.0,924.27,708.77
2018,10,6,10,45,957.5,72.5,3.35,19.4,721.0,951.4,725.19
2018,10,6,11,0,963.0,73.0,3.3,19.7,741.0,974.97,739.15
2018,10,6,11,15,964.5,73.0,3.25,19.9,752.0,990.52,747.97
2018,10,6,11,30,966.0,73.0,3.2,20.1,763.0,1002.15,754.3
2018,10,6,11,45,967.0,73.5,3.2,20.3,767.5,1009.93,758.59
2018,10,6,12,0,968.0,74.0,3.2,20.5,772.0,1013.68,760.37
2018,10,6,12,15,966.5,73.5,3.25,20.7,767.5,1009.84,757.66
2018,10,6,12,30,965.0,73.0,3.3,20.9,763.0,1001.98,752.47
2018,10,6,12,45,960.0,73.0,3.35,21.05,750.0,987.46,743.11
2018,10,6,13,0,955.0,73.0,3.4,21.2,737.0,969.13,731.32
2018,10,6,13,15,949.5,73.0,3.5,21.25,717.5,946.65,717.41
2018,10,6,13,30,944.0,73.0,3.6,21.3,698.0,920.63,701.08
2018,10,6,13,45,935.5,72.0,3.7,21.35,671.0,887.49,679.73
2018,10,6,14,0,927.0,71.0,3.8,21.4,644.0,851.3,656.11
2018,10,6,14,15,915.5,70.0,3.9,21.3,610.0,809.92,628.93
2018,10,6,14,30,904.0,69.0,4.0,21.2,576.0,766.16,599.68
2018,10,6,14,45,887.5,67.5,4.1,21.1,536.5,716.11,565.36
2018,10,6,15,0,871.0,66.0,4.2,21.0,497.0,664.65,529.39
2018,10,6,15,15,849.5,64.0,4.2,21.0,452.5,608.37,486.3
2018,10,6,15,30,828.0,62.0,4.2,21.0,408.0,551.77,441.58
2018,10,6,15,45,796.5,59.0,4.3,20.45,359.5,491.44,393.52
2018,10,6,16,0,765.0,56.0,4.4,19.9,311.0,429.49,342.43
2018,10,6,16,15,717.5,52.0,4.45,19.15,261.0,361.63,284.96
2018,10,6,16,30,670.0,48.0,4.5,18.4,211.0,297.79,228.88
2018,10,6,16,45,593.0,43.0,4.5,17.65,162.5,228.6,167.92
2018,10,6,17,0,516.0,38.0,4.5,16.9,114.0,168.74,114.82
2018,10,6,17,15,378.0,29.5,4.5,16.3,73.5,102.83,59.81
2018,10,6,17,30,240.0,21.0,4.5,15.7,33.0,49.89,0.0
2018,10,6,17,45,120.0,10.5,4.5,15.1,16.5,16.3,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.0,9.0,2.35,13.05,14.5,8.58,0.0
2018,10,7,6,30,248.0,18.0,2.4,13.4,29.0,43.22,0.0
2018,10,7,6,45,400.0,26.0,2.45,13.75,70.0,99.48,55.37
2018,10,7,7,0,552.0,34.0,2.5,14.1,111.0,168.59,113.68
2018,10,7,7,15,626.0,39.0,2.5,14.5,160.0,230.16,169.02
2018,10,7,7,30,700.0,44.0,2.5,14.9,209.0,299.72,231.16
2018,10,7,7,45,745.0,47.5,2.5,15.3,259.0,363.39,288.01
2018,10,7,8,0,790.0,51.0,2.5,15.7,309.0,428.64,344.36
2018,10,7,8,15,820.0,53.5,2.5,16.15,357.5,490.0,395.63
2018,10,7,8,30,850.0,56.0,2.5,16.6,406.0,552.63,445.93
2018,10,7,8,45,871.5,57.5,2.5,17.1,450.5,609.71,490.1
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,666.45,532.24
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,718.24,567.15
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,768.48,600.16
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,812.35,628.33
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,853.72,654.37
2018,10,7,10,15,951.5,65.0,2.35,20.0,668.5,888.94,675.68
2018,10,7,10,30,958.0,66.0,2.3,20.4,695.0,920.97,694.61
2018,10,7,10,45,963.5,66.0,2.25,20.8,714.5,947.54,709.7
2018,10,7,11,0,969.0,66.0,2.2,21.2,734.0,970.53,722.37
2018,10,7,11,15,970.5,66.0,2.25,21.45,745.0,986.07,731.67
2018,10,7,11,30,972.0,66.0,2.3,21.7,756.0,997.68,738.57
2018,10,7,11,45,972.0,67.0,2.3,22.0,760.0,1005.06,742.18
2018,10,7,12,0,972.0,68.0,2.3,22.3,764.0,1008.39,743.34
2018,10,7,12,15,969.0,68.0,2.35,22.45,759.0,1003.64,740.39
2018,10,7,12,30,966.0,68.0,2.4,22.6,754.0,994.87,735.04
2018,10,7,12,45,961.0,69.0,2.45,22.75,742.0,981.47,726.8
2018,10,7,13,0,956.0,70.0,2.5,22.9,730.0,964.26,716.18
2018,10,7,13,15,949.5,69.5,2.6,22.9,709.5,940.23,701.95
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,912.71,685.35
2018,10,7,13,45,933.5,69.0,2.8,22.9,662.0,879.89,665.03
2018,10,7,14,0,924.0,69.0,2.9,22.9,635.0,844.11,642.47
2018,10,7,14,15,912.5,67.5,2.9,22.8,601.0,802.23,615.02
2018,10,7,14,30,901.0,66.0,2.9,22.7,567.0,757.99,585.63
2018,10,7,14,45,885.0,64.5,2.95,22.6,527.5,708.44,552.27
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,657.45,517.25
2018,10,7,15,15,847.5,61.0,3.0,22.5,444.0,601.31,475.0
2018,10,7,15,30,826.0,59.0,3.0,22.5,400.0,544.88,431.12
2018,10,7,15,45,793.0,56.0,3.0,21.9,351.5,483.98,383.22
2018,10,7,16,0,760.0,53.0,3.0,21.3,303.0,421.65,332.41
2018,10,7,16,15,711.0,50.0,3.0,20.4,253.5,354.77,276.53
2018,10,7,16,30,662.0,47.0,3.0,19.5,204.0,292.05,222.1
2018,10,7,16,45,586.5,41.5,3.05,18.6,156.0,223.49,162.4
2018,10,7,17,0,511.0,36.0,3.1,17.7,108.0,163.1,109.38
2018,10,7,17,15,364.0,27.0,3.1,17.25,68.0,96.99,54.45
2018,10,7,17,30,217.0,18.0,3.1,16.8,28.0,43.59,0.0
2018,10,7,17,45,108.5,9.0,3.15,16.3,14.0,8.58,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,123.0,9.0,3.25,14.8,14.0,0.0,0.0
2018,10,8,6,30,246.0,18.0,3.3,15.1,28.0,42.93,0.0
2018,10,8,6,45,399.0,25.0,3.35,15.45,68.0,98.27,53.18
2018,10,8,7,0,552.0,32.0,3.4,15.8,108.0,166.38,111.03
2018,10,8,7,15,626.0,37.0,3.3,16.2,156.5,227.77,166.1
2018,10,8,7,30,700.0,42.0,3.2,16.6,205.0,297.17,228.02
2018,10,8,7,45,745.0,45.0,3.1,17.0,254.5,360.13,284.24
2018,10,8,8,0,790.0,48.0,3.0,17.4,304.0,424.61,339.91
2018,10,8,8,15,818.0,51.0,2.95,17.85,351.5,485.41,390.72
2018,10,8,8,30,846.0,54.0,2.9,18.3,399.0,547.28,440.36
2018,10,8,8,45,867.0,56.0,2.85,18.75,443.5,604.34,484.5
2018,10,8,9,0,888.0,58.0,2.8,19.2,488.0,661.02,526.57
2018,10,8,9,15,901.5,59.5,2.75,19.6,526.5,711.08,560.54
2018,10,8,9,30,915.0,61.0,2.7,20.0,565.0,759.45,592.6
2018,10,8,9,45,925.5,62.0,2.6,20.4,598.5,802.88,620.22
2018,10,8,10,0,936.0,63.0,2.5,20.8,632.0,843.84,645.59
2018,10,8,10,15,943.0,63.5,2.45,21.2,658.0,878.53,666.61
2018,10,8,10,30,950.0,64.0,2.4,21.6,684.0,910.08,685.29
2018,10,8,10,45,954.5,65.0,2.35,21.95,703.5,936.67,700.62
2018,10,8,11,0,959.0,66.0,2.3,22.3,723.0,959.67,713.51
2018,10,8,11,15,961.0,66.0,2.3,22.5,734.0,975.44,722.59
2018,10,8,11,30,963.0,66.0,2.3,22.7,745.0,987.34,729.28
2018,10,8,11,45,963.5,66.0,2.25,22.9,748.5,993.86,732.08
2018,10,8,12,0,964.0,66.0,2.2,23.1,752.0,996.38,732.45
2018,10,8,12,15,961.0,67.5,2.25,23.2,748.5,993.36,730.81
2018,10,8,12,30,958.0,69.0,2.3,23.3,745.0,986.37,726.77
2018,10,8,12,45,952.5,70.0,2.35,23.35,732.5,972.54,718.54
2018,10,8,13,0,947.0,71.0,2.4,23.4,720.0,954.94,707.98
2018,10,8,13,15,940.5,70.5,2.45,23.35,700.0,931.03,693.57
2018,10,8,13,30,934.0,70.0,2.5,23.3,680.0,903.67,676.86
2018,10,8,13,45,926.0,69.0,2.55,23.3,653.0,871.16,656.47
2018,10,8,14,0,918.0,68.0,2.6,23.3,626.0,835.63,633.88
2018,10,8,14,15,907.0,67.0,2.7,23.15,593.0,794.93,608.15
2018,10,8,14,30,896.0,66.0,2.8,23.0,560.0,751.85,580.32
2018,10,8,14,45,880.0,64.5,2.85,22.85,520.5,702.53,547.24
2018,10,8,15,0,864.0,63.0,2.9,22.7,481.0,651.77,512.49
2018,10,8,15,15,842.0,61.0,2.9,22.7,437.0,595.6,470.08
2018,10,8,15,30,820.0,59.0,2.9,22.7,393.0,539.21,426.21
2018,10,8,15,45,787.5,56.5,2.95,22.0,345.5,479.56,379.47
2018,10,8,16,0,755.0,54.0,3.0,21.3,298.0,418.4,329.69
2018,10,8,16,15,705.5,50.5,3.05,20.45,248.5,351.14,273.43
2018,10,8,16,30,656.0,47.0,3.1,19.6,199.0,288.14,218.68
2018,10,8,16,45,576.0,41.5,3.1,18.75,151.5,218.83,158.4
2018,10,8,17,0,496.0,36.0,3.1,17.9,104.0,159.39,106.33
2018,10,8,17,15,347.0,27.0,3.15,17.3,65.0,93.27,50.87
2018,10,8,17,30,198.0,18.0,3.2,16.7,26.0,38.13,0.0
2018,10,8,17,45,99.0,9.0,3.25,16.1,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,105.5,8.5,0.75,12.2,12.5,0.0,0.0
2018,10,9,6,30,211.0,17.0,0.8,12.7,25.0,38.26,0.0
2018,10,9,6,45,361.5,25.5,0.85,13.25,63.5,93.36,50.24
2018,10,9,7,0,512.0,34.0,0.9,13.8,102.0,159.07,106.59
2018,10,9,7,15,589.5,39.0,0.85,14.35,149.5,219.14,159.66
2018,10,9,7,30,667.0,44.0,0.8,14.9,197.0,287.58,219.45
2018,10,9,7,45,714.5,47.5,0.75,15.45,246.0,350.2,273.77
2018,10,9,8,0,762.0,51.0,0.7,16.0,295.0,416.85,329.1
2018,10,9,8,15,793.0,54.0,0.65,16.65,342.5,475.41,375.87
2018,10,9,8,30,824.0,57.0,0.6,17.3,390.0,537.6,423.07
2018,10,9,8,45,839.0,61.0,0.5,18.0,432.5,592.15,461.79
2018,10,9,9,0,854.0,65.0,0.4,18.7,475.0,645.81,497.93
2018,10,9,9,15,826.0,78.0,0.45,19.15,501.5,682.96,521.89
2018,10,9,9,30,798.0,91.0,0.5,19.6,528.0,711.03,539.29
2018,10,9,9,45,720.0,117.0,0.55,20.1,529.0,712.61,538.51
2018,10,9,10,0,642.0,143.0,0.6,20.6,530.0,703.59,530.97
2018,10,9,10,15,580.0,166.5,0.8,20.85,528.0,697.38,527.5
2018,10,9,10,30,518.0,190.0,1.0,21.1,526.0,679.73,515.43
2018,10,9,10,45,403.5,237.5,1.2,21.35,504.0,642.53,487.49
2018,10,9,11,0,289.0,285.0,1.4,21.6,482.0,585.74,445.24
2018,10,9,11,15,486.5,228.0,1.6,21.55,566.0,723.83,549.23
2018,10,9,11,30,684.0,171.0,1.8,21.5,650.0,857.25,643.61
2018,10,9,11,45,721.5,159.5,2.0,21.45,667.5,884.2,662.27
2018,10,9,12,0,759.0,148.0,2.2,21.4,685.0,908.03,680.02
2018,10,9,12,15,695.5,169.0,2.35,21.2,659.0,870.34,656.24
