Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,15,918.5,76.0,0.5,20.95,611.5,855.12,628.99
2018,10,19,10,30,928.0,77.0,0.4,21.3,638.0,887.77,645.75
2018,10,19,10,45,934.5,78.0,0.35,21.7,657.5,914.7,659.5
2018,10,19,11,0,941.0,79.0,0.3,22.1,677.0,938.2,671.08
2018,10,19,11,15,944.5,79.5,0.35,22.3,688.5,954.84,681.06
2018,10,19,11,30,948.0,80.0,0.4,22.5,700.0,967.73,688.98
2018,10,19,11,45,949.5,79.5,0.5,22.65,703.5,973.75,694.13
2018,10,19,12,0,951.0,79.0,0.6,22.8,707.0,975.87,697.13
2018,10,19,12,15,948.5,79.5,0.7,22.95,702.0,971.58,696.31
2018,10,19,12,30,946.0,80.0,0.8,23.1,697.0,963.41,693.2
2018,10,19,12,45,941.0,80.0,0.9,23.2,684.0,948.56,686.07
2018,10,19,13,0,936.0,80.0,1.0,23.3,671.0,930.04,676.61
2018,10,19,13,15,930.0,78.5,1.1,23.3,650.5,905.32,663.33
2018,10,19,13,30,924.0,77.0,1.2,23.3,630.0,877.22,647.71
2018,10,19,13,45,915.5,76.0,1.3,23.3,603.0,844.46,628.74
2018,10,19,14,0,907.0,75.0,1.4,23.3,576.0,808.81,607.51
2018,10,19,14,15,894.0,73.0,1.5,23.15,542.0,765.9,581.22
2018,10,19,14,30,881.0,71.0,1.6,23.0,508.0,720.86,552.86
2018,10,19,14,45,862.0,69.0,1.7,22.85,468.0,669.92,519.56
2018,10,19,15,0,843.0,67.0,1.8,22.7,428.0,621.92,485.53
2018,10,19,15,15,815.5,63.5,1.8,22.7,383.0,561.96,440.34
2018,10,19,15,30,788.0,60.0,1.8,22.7,338.0,502.4,393.99
2018,10,19,15,45,749.0,56.5,2.05,21.85,290.5,438.05,344.16
2018,10,19,16,0,710.0,53.0,2.3,21.0,243.0,376.05,293.53
2018,10,19,16,15,648.5,48.0,2.45,20.15,195.0,306.69,234.93
2018,10,19,16,30,587.0,43.0,2.6,19.3,147.0,243.0,179.21
2018,10,19,16,45,481.5,35.5,2.75,18.45,103.0,173.42,119.38
2018,10,19,17,0,376.0,28.0,2.9,17.6,59.0,113.59,63.68
2018,10,19,17,15,215.5,17.0,2.95,17.0,32.0,46.33,0.0
2018,10,19,17,30,55.0,6.0,3.0,16.4,5.0,0.0,0.0
2018,10,19,17,45,27.5,3.0,3.1,15.8,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,42.5,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,85.0,9.0,1.9,11.2,9.0,17.13,0.0
2018,10,20,6,45,239.0,20.0,1.95,11.65,39.0,62.37,0.0
2018,10,20,7,0,393.0,31.0,2.0,12.1,69.0,128.47,81.68
2018,10,20,7,15,487.5,38.0,2.0,12.65,112.5,186.88,135.19
2018,10,20,7,30,582.0,45.0,2.0,13.2,156.0,255.85,196.17
2018,10,20,7,45,514.0,59.5,2.0,13.7,177.5,279.44,222.14
2018,10,20,8,0,446.0,74.0,2.0,14.2,199.0,294.5,238.7
2018,10,20,8,15,514.0,76.0,1.9,14.85,244.0,355.88,290.29
2018,10,20,8,30,582.0,78.0,1.8,15.5,289.0,422.85,344.56
2018,10,20,8,45,499.0,94.5,1.7,16.1,291.0,420.95,342.46
2018,10,20,9,0,416.0,111.0,1.6,16.7,293.0,404.4,328.38
2018,10,20,9,15,611.5,97.0,1.55,17.2,390.5,547.23,439.55
2018,10,20,9,30,807.0,83.0,1.5,17.7,488.0,695.63,547.1
2018,10,20,9,45,851.5,79.0,1.45,18.25,531.0,754.52,584.66
2018,10,20,10,0,896.0,75.0,1.4,18.8,574.0,807.52,617.98
2018,10,20,10,15,904.5,76.5,1.35,19.15,600.0,842.37,638.71
2018,10,20,10,30,913.0,78.0,1.3,19.5,626.0,874.33,657.36
2018,10,20,10,45,918.5,79.5,1.25,19.85,645.0,900.57,672.02
2018,10,20,11,0,924.0,81.0,1.2,20.2,664.0,923.43,684.38
2018,10,20,11,15,927.0,81.5,1.15,20.35,675.0,939.32,692.71
2018,10,20,11,30,930.0,82.0,1.1,20.5,686.0,951.52,698.78
2018,10,20,11,45,930.5,82.0,1.1,20.65,689.0,957.07,701.57
2018,10,20,12,0,931.0,82.0,1.1,20.8,692.0,958.78,702.15
2018,10,20,12,15,930.0,82.0,1.05,20.85,687.5,955.29,698.97
2018,10,20,12,30,929.0,82.0,1.0,20.9,683.0,947.98,693.55
2018,10,20,12,45,925.5,81.0,1.0,20.95,670.5,933.46,684.6
2018,10,20,13,0,922.0,80.0,1.0,21.0,658.0,915.3,673.49
2018,10,20,13,15,915.5,79.5,1.0,20.9,638.0,891.59,659.26
2018,10,20,13,30,909.0,79.0,1.0,20.8,618.0,864.59,642.93
2018,10,20,13,45,899.0,77.5,1.05,20.7,590.5,830.42,622.53
2018,10,20,14,0,889.0,76.0,1.1,20.6,563.0,793.52,600.06
2018,10,20,14,15,875.0,74.0,1.1,20.35,529.0,750.5,572.75
2018,10,20,14,30,861.0,72.0,1.1,20.1,495.0,705.5,543.65
2018,10,20,14,45,810.5,74.5,1.1,19.9,447.0,643.98,501.74
2018,10,20,15,0,760.0,77.0,1.1,19.7,399.0,579.05,454.46
2018,10,20,15,15,764.0,69.0,1.1,19.7,363.5,536.19,422.21
2018,10,20,15,30,768.0,61.0,1.1,19.7,328.0,490.89,386.54
2018,10,20,15,45,729.0,57.0,1.15,18.95,281.5,427.11,336.41
2018,10,20,16,0,690.0,53.0,1.2,18.2,235.0,365.73,285.98
2018,10,20,16,15,603.5,48.5,1.2,17.3,184.5,290.34,223.03
2018,10,20,16,30,517.0,44.0,1.2,16.4,134.0,222.34,164.72
2018,10,20,16,45,431.5,35.5,1.25,15.5,94.0,159.53,110.17
2018,10,20,17,0,346.0,27.0,1.3,14.6,54.0,105.1,56.56
2018,10,20,17,15,188.0,15.5,1.35,14.1,28.5,40.68,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.6,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.1,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.4,2.0,1.91,0.0
2018,10,21,6,45,15.0,12.0,1.0,11.55,13.5,14.59,0.0
2018,10,21,7,0,30.0,22.0,1.0,11.7,25.0,30.15,17.05
2018,10,21,7,15,229.0,35.5,1.0,12.2,77.0,109.87,79.57
2018,10,21,7,30,428.0,49.0,1.0,12.7,129.0,208.18,160.06
2018,10,21,7,45,262.5,60.0,0.95,13.2,113.5,177.82,141.38
2018,10,21,8,0,97.0,71.0,0.9,13.7,98.0,118.2,94.62
2018,10,21,8,15,51.0,91.5,0.95,14.2,106.0,116.59,93.65
2018,10,21,8,30,5.0,112.0,1.0,14.7,114.0,110.49,87.91
2018,10,21,8,45,15.0,136.5,1.0,15.2,143.0,141.44,113.35
2018,10,21,9,0,25.0,161.0,1.0,15.7,172.0,173.49,139.15
2018,10,21,9,15,27.5,176.0,1.0,16.2,189.0,199.56,159.52
2018,10,21,9,30,30.0,191.0,1.0,16.7,206.0,218.38,173.83
2018,10,21,9,45,44.5,211.5,1.0,17.2,235.5,252.83,200.63
2018,10,21,10,0,59.0,232.0,1.0,17.7,265.0,288.33,227.73
2018,10,21,10,15,194.0,232.0,1.05,18.05,346.5,412.29,325.6
2018,10,21,10,30,329.0,232.0,1.1,18.4,428.0,544.39,424.93
2018,10,21,10,45,538.0,185.0,1.1,18.7,517.0,694.04,534.59
2018,10,21,11,0,747.0,138.0,1.1,19.0,606.0,842.54,635.12
2018,10,21,11,15,829.5,114.5,1.15,19.2,642.5,895.76,668.42
2018,10,21,11,30,912.0,91.0,1.2,19.4,679.0,943.65,699.09
2018,10,21,11,45,924.0,87.5,1.25,19.55,686.0,955.45,706.34
2018,10,21,12,0,936.0,84.0,1.3,19.7,693.0,963.5,711.78
2018,10,21,12,15,931.5,85.0,1.4,19.7,687.5,957.95,709.74
2018,10,21,12,30,927.0,86.0,1.5,19.7,682.0,948.61,705.45
2018,10,21,12,45,918.5,87.0,1.6,19.7,668.0,931.98,696.4
2018,10,21,13,0,910.0,88.0,1.7,19.7,654.0,911.86,685.07
2018,10,21,13,15,903.0,87.0,1.8,19.6,633.5,887.35,670.97
2018,10,21,13,30,896.0,86.0,1.9,19.5,613.0,859.62,654.55
2018,10,21,13,45,886.0,84.0,2.0,19.35,585.5,825.23,633.44
2018,10,21,14,0,876.0,82.0,2.1,19.2,558.0,788.15,610.15
2018,10,21,14,15,861.0,80.5,2.15,18.95,524.0,750.85,586.17
2018,10,21,14,30,846.0,79.0,2.2,18.7,490.0,705.82,556.18
2018,10,21,14,45,824.0,76.0,2.3,18.45,449.5,652.71,519.44
2018,10,21,15,0,802.0,73.0,2.4,18.2,409.0,598.89,479.61
2018,10,21,15,15,772.0,70.0,2.4,18.2,365.0,540.05,433.68
2018,10,21,15,30,742.0,67.0,2.4,18.2,321.0,481.91,386.85
2018,10,21,15,45,698.0,62.5,2.45,17.4,274.0,416.49,333.9
2018,10,21,16,0,654.0,58.0,2.5,16.6,227.0,355.85,282.65
2018,10,21,16,15,586.5,52.0,2.45,15.95,180.0,286.62,222.75
2018,10,21,16,30,519.0,46.0,2.4,15.3,133.0,223.96,167.12
2018,10,21,16,45,345.5,36.5,2.4,14.7,86.5,137.73,95.52
2018,10,21,17,0,172.0,27.0,2.4,14.1,40.0,69.27,35.09
2018,10,21,17,15,90.0,14.0,2.35,13.65,20.5,25.57,0.0
2018,10,21,17,30,8.0,1.0,2.3,13.2,1.0,0.0,0.0
2018,10,21,17,45,4.0,0.5,2.25,12.75,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,8.6,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,9.0,1.0,0.95,0.0
2018,10,22,6,45,0.0,4.5,1.35,9.4,4.5,4.29,0.0
2018,10,22,7,0,0.0,8.0,1.3,9.8,8.0,7.4,0.13
2018,10,22,7,15,0.0,13.0,1.25,10.4,13.0,12.04,4.56
2018,10,22,7,30,0.0,18.0,1.2,11.0,18.0,16.68,8.72
2018,10,22,7,45,0.0,26.0,1.2,11.65,26.0,24.11,15.24
2018,10,22,8,0,0.0,34.0,1.2,12.3,34.0,31.55,21.68
2018,10,22,8,15,0.0,47.0,1.2,12.75,47.0,43.66,32.06
2018,10,22,8,30,0.0,60.0,1.2,13.2,60.0,55.79,42.29
2018,10,22,8,45,2.0,92.0,1.15,13.7,93.0,87.9,69.28
2018,10,22,9,0,4.0,124.0,1.1,14.2,126.0,121.3,96.78
2018,10,22,9,15,3.0,128.5,1.15,14.55,130.0,124.84,99.23
2018,10,22,9,30,2.0,133.0,1.2,14.9,134.0,128.39,101.74
2018,10,22,9,45,4.5,152.5,1.25,15.25,155.0,149.9,119.01
2018,10,22,10,0,7.0,172.0,1.3,15.6,176.0,171.73,136.31
2018,10,22,10,15,16.5,197.5,1.4,15.8,207.0,205.91,163.68
2018,10,22,10,30,26.0,223.0,1.5,16.0,238.0,240.86,191.32
2018,10,22,10,45,34.5,237.0,1.55,16.2,258.0,275.67,218.46
2018,10,22,11,0,43.0,251.0,1.6,16.4,278.0,299.35,236.73
2018,10,22,11,15,132.0,254.5,1.65,16.5,339.0,397.06,314.77
2018,10,22,11,30,221.0,258.0,1.7,16.6,400.0,497.26,392.12
2018,10,22,11,45,494.5,195.5,1.75,16.65,514.5,691.53,541.22
2018,10,22,12,0,768.0,133.0,1.8,16.7,629.0,877.32,672.06
2018,10,22,12,15,855.5,105.5,1.8,16.65,654.5,918.41,698.22
2018,10,22,12,30,943.0,78.0,1.8,16.6,680.0,951.23,720.29
2018,10,22,12,45,940.0,77.5,1.85,16.5,667.5,937.56,712.03
2018,10,22,13,0,937.0,77.0,1.9,16.4,655.0,920.18,701.87
2018,10,22,13,15,930.5,76.0,1.95,16.25,634.5,895.6,686.96
2018,10,22,13,30,924.0,75.0,2.0,16.1,614.0,867.68,669.74
2018,10,22,13,45,915.0,73.5,2.0,15.95,586.5,833.96,647.89
2018,10,22,14,0,906.0,72.0,2.0,15.8,559.0,797.41,623.9
2018,10,22,14,15,892.0,70.0,2.0,15.55,525.0,753.9,594.89
2018,10,22,14,30,878.0,68.0,2.0,15.3,491.0,708.37,564.01
2018,10,22,14,45,859.0,65.5,2.0,15.1,451.0,657.15,528.25
2018,10,22,15,0,840.0,63.0,2.0,14.9,411.0,604.9,488.76
2018,10,22,15,15,812.0,60.5,2.0,14.9,367.0,550.29,445.61
2018,10,22,15,30,784.0,58.0,2.0,14.9,323.0,492.13,398.35
2018,10,22,15,45,735.5,54.5,2.0,14.3,274.5,423.85,342.29
2018,10,22,16,0,687.0,51.0,2.0,13.7,226.0,358.95,286.86
2018,10,22,16,15,631.0,45.5,1.9,13.25,180.0,292.93,228.48
2018,10,22,16,30,575.0,40.0,1.8,12.8,134.0,232.01,173.06
2018,10,22,16,45,443.0,32.5,1.75,12.35,90.5,157.52,108.44
2018,10,22,17,0,311.0,25.0,1.7,11.9,47.0,93.5,42.84
2018,10,22,17,15,165.5,14.0,1.65,11.5,24.5,35.53,0.0
2018,10,22,17,30,20.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,1.6,10.75,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.85,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,10,23,6,45,0.0,5.0,1.2,10.4,5.0,4.77,0.0
2018,10,23,7,0,0.0,9.0,1.2,10.7,9.0,8.33,0.71
2018,10,23,7,15,0.0,12.5,1.2,10.95,12.5,11.57,4.12
2018,10,23,7,30,0.0,16.0,1.2,11.2,16.0,14.82,7.1
2018,10,23,7,45,0.0,33.0,1.25,11.5,33.0,30.63,20.86
2018,10,23,8,0,0.0,50.0,1.3,11.8,50.0,46.47,34.58
2018,10,23,8,15,0.0,71.0,1.3,11.9,71.0,66.59,51.83
2018,10,23,8,30,0.0,92.0,1.3,12.0,92.0,87.3,69.34
2018,10,23,8,45,0.0,87.0,1.35,12.15,87.0,81.76,64.42
2018,10,23,9,0,0.0,82.0,1.4,12.3,82.0,76.53,59.81
2018,10,23,9,15,30.0,126.5,1.4,12.4,141.0,146.97,119.46
2018,10,23,9,30,60.0,171.0,1.4,12.5,200.0,218.01,178.03
2018,10,23,9,45,85.0,205.0,1.4,12.65,249.5,276.62,225.14
2018,10,23,10,0,110.0,239.0,1.4,12.8,299.0,337.31,272.92
2018,10,23,10,15,131.5,246.5,1.4,13.0,321.5,377.88,304.18
2018,10,23,10,30,153.0,254.0,1.4,13.2,344.0,407.74,327.02
2018,10,23,10,45,181.0,260.5,1.45,13.45,370.0,442.56,353.81
2018,10,23,11,0,209.0,267.0,1.5,13.7,396.0,477.81,380.64
2018,10,23,11,15,209.5,279.0,1.45,14.05,410.5,494.93,392.13
2018,10,23,11,30,210.0,291.0,1.4,14.4,425.0,511.3,403.1
2018,10,23,11,45,174.5,294.5,1.4,14.8,406.0,484.17,380.98
2018,10,23,12,0,139.0,298.0,1.4,15.2,387.0,456.12,358.46
2018,10,23,12,15,276.5,270.5,1.4,15.5,446.0,562.86,441.76
2018,10,23,12,30,414.0,243.0,1.4,15.8,505.0,666.74,519.19
2018,10,23,12,45,607.5,177.0,1.4,16.1,553.0,765.46,592.82
2018,10,23,13,0,801.0,111.0,1.4,16.4,601.0,846.01,647.45
2018,10,23,13,15,848.0,93.0,1.45,16.6,597.0,849.69,649.85
2018,10,23,13,30,895.0,75.0,1.5,16.8,593.0,841.13,644.92
2018,10,23,13,45,892.0,71.0,1.55,16.95,567.0,810.05,624.72
2018,10,23,14,0,889.0,67.0,1.6,17.1,541.0,775.86,602.4
2018,10,23,14,15,874.0,66.0,1.65,17.1,507.5,733.44,574.3
2018,10,23,14,30,859.0,65.0,1.7,17.1,474.0,689.13,544.41
2018,10,23,14,45,837.5,63.0,1.8,17.1,434.5,637.69,508.95
2018,10,23,15,0,816.0,61.0,1.9,17.1,395.0,589.51,472.73
2018,10,23,15,15,787.0,58.0,1.9,17.1,351.5,530.96,426.93
2018,10,23,15,30,758.0,55.0,1.9,17.1,308.0,473.06,380.14
2018,10,23,15,45,713.5,52.0,2.1,16.5,262.0,408.81,327.99
2018,10,23,16,0,669.0,49.0,2.3,15.9,216.0,347.55,275.91
2018,10,23,16,15,588.5,45.0,2.3,15.35,169.0,275.38,213.37
2018,10,23,16,30,508.0,41.0,2.3,14.8,122.0,212.99,157.92
2018,10,23,16,45,392.5,33.0,2.35,14.2,82.5,144.53,98.41
2018,10,23,17,0,277.0,25.0,2.4,13.6,43.0,85.62,33.53
2018,10,23,17,15,148.5,14.0,2.4,13.25,22.5,32.98,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,9.95,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.2,5.0,0.0,0.0
2018,10,24,6,45,203.5,16.5,1.0,10.5,30.5,47.16,0.0
2018,10,24,7,0,350.0,27.0,1.0,10.8,56.0,113.3,66.2
2018,10,24,7,15,438.5,35.0,1.05,11.45,96.0,168.66,120.62
2018,10,24,7,30,527.0,43.0,1.1,12.1,136.0,233.18,177.77
2018,10,24,7,45,483.0,56.0,1.15,12.75,160.5,261.46,206.99
2018,10,24,8,0,439.0,69.0,1.2,13.4,185.0,284.04,229.5
2018,10,24,8,15,410.0,90.5,1.2,14.2,214.5,314.37,255.94
2018,10,24,8,30,381.0,112.0,1.2,15.0,244.0,344.24,280.29
2018,10,24,8,45,585.0,90.0,1.2,15.75,322.0,464.16,375.75
2018,10,24,9,0,789.0,68.0,1.2,16.5,400.0,594.06,474.62
2018,10,24,9,15,822.0,66.5,1.3,16.9,440.0,648.49,514.22
2018,10,24,9,30,855.0,65.0,1.4,17.3,480.0,697.91,548.35
2018,10,24,9,45,870.5,65.5,1.5,17.7,512.0,740.81,577.37
2018,10,24,10,0,886.0,66.0,1.6,18.1,544.0,781.76,604.74
2018,10,24,10,15,894.0,67.5,1.7,18.35,569.0,815.59,627.28
2018,10,24,10,30,902.0,69.0,1.8,18.6,594.0,846.54,647.8
2018,10,24,10,45,907.5,69.5,1.9,18.85,612.0,871.06,663.91
2018,10,24,11,0,913.0,70.0,2.0,19.1,630.0,892.25,677.84
2018,10,24,11,15,915.5,70.5,2.1,19.25,640.5,907.3,687.97
2018,10,24,11,30,918.0,71.0,2.2,19.4,651.0,918.72,695.81
2018,10,24,11,45,918.0,72.0,2.3,19.55,654.0,924.78,700.18
2018,10,24,12,0,918.0,73.0,2.4,19.7,657.0,927.08,702.18
2018,10,24,12,15,917.0,72.5,2.45,19.65,652.5,922.89,700.02
2018,10,24,12,30,916.0,72.0,2.5,19.6,648.0,914.97,695.52
2018,10,24,12,45,860.5,89.0,2.55,19.55,621.5,875.93,669.75
2018,10,24,13,0,805.0,106.0,2.6,19.5,595.0,841.73,647.42
2018,10,24,13,15,619.0,157.0,2.65,19.3,526.0,729.62,569.59
2018,10,24,13,30,433.0,208.0,2.7,19.1,457.0,611.68,481.38
2018,10,24,13,45,431.0,198.5,2.7,18.9,436.5,586.94,464.7
2018,10,24,14,0,429.0,189.0,2.7,18.7,416.0,560.66,446.03
2018,10,24,14,15,619.0,131.0,2.65,18.55,435.5,625.95,499.37
2018,10,24,14,30,809.0,73.0,2.6,18.4,455.0,666.32,531.55
2018,10,24,14,45,812.0,66.5,2.6,18.25,422.5,627.38,503.12
2018,10,24,15,0,815.0,60.0,2.6,18.1,390.0,581.69,468.38
2018,10,24,15,15,787.0,57.5,2.6,18.1,347.0,528.47,425.98
2018,10,24,15,30,759.0,55.0,2.6,18.1,304.0,471.79,379.64
2018,10,24,15,45,718.0,51.0,2.6,17.6,258.5,408.13,326.91
2018,10,24,16,0,677.0,47.0,2.6,17.1,213.0,347.14,274.4
2018,10,24,16,15,548.5,46.5,2.6,16.5,162.0,262.86,202.85
2018,10,24,16,30,420.0,46.0,2.6,15.9,111.0,190.23,140.71
2018,10,24,16,45,269.5,34.5,2.6,15.3,70.5,114.76,77.67
2018,10,24,17,0,119.0,23.0,2.6,14.7,30.0,52.39,15.06
2018,10,24,17,15,59.5,11.5,2.65,14.35,15.0,18.73,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.15,10.3,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.0,11.05,30.0,48.18,0.0
2018,10,25,7,0,371.0,26.0,0.9,11.4,55.0,115.82,64.81
2018,10,25,7,15,365.0,38.5,0.9,12.2,84.0,151.9,108.41
2018,10,25,7,30,359.0,51.0,0.9,13.0,113.0,185.79,141.8
2018,10,25,7,45,510.0,52.5,0.9,13.75,169.5,267.45,210.36
2018,10,25,8,0,661.0,54.0,0.9,14.5,226.0,362.75,288.98
2018,10,25,8,15,721.5,54.0,0.8,15.15,274.0,428.28,342.46
2018,10,25,8,30,782.0,54.0,0.7,15.8,322.0,498.01,396.93
2018,10,25,8,45,807.5,57.0,0.6,16.45,364.5,550.74,436.16
2018,10,25,9,0,833.0,60.0,0.5,17.1,407.0,606.92,475.95
2018,10,25,9,15,852.0,61.5,0.45,17.75,444.5,656.68,509.24
2018,10,25,9,30,871.0,63.0,0.4,18.4,482.0,705.32,539.38
2018,10,25,9,45,885.0,64.0,0.35,19.05,514.0,748.16,564.69
2018,10,25,10,0,899.0,65.0,0.3,19.7,546.0,788.92,588.04
2018,10,25,10,15,908.0,66.5,0.35,20.15,572.0,823.85,609.31
2018,10,25,10,30,917.0,68.0,0.4,20.6,598.0,855.92,628.66
2018,10,25,10,45,924.0,68.5,0.4,21.05,617.0,881.98,643.09
2018,10,25,11,0,931.0,69.0,0.4,21.5,636.0,904.7,655.42
2018,10,25,11,15,934.0,70.0,0.5,21.75,647.0,921.0,666.34
2018,10,25,11,30,937.0,71.0,0.6,22.0,658.0,933.61,675.16
2018,10,25,11,45,938.0,71.0,0.7,22.25,661.0,939.42,679.87
2018,10,25,12,0,939.0,71.0,0.8,22.5,664.0,941.4,682.35
2018,10,25,12,15,937.0,71.0,0.95,22.55,659.0,936.83,682.22
2018,10,25,12,30,935.0,71.0,1.1,22.6,654.0,928.46,679.66
2018,10,25,12,45,930.0,70.5,1.25,22.65,641.0,913.08,672.47
2018,10,25,13,0,925.0,70.0,1.4,22.7,628.0,894.1,662.81
2018,10,25,13,15,918.0,69.5,1.5,22.55,608.0,869.95,649.41
2018,10,25,13,30,911.0,69.0,1.6,22.4,588.0,842.56,633.69
2018,10,25,13,45,900.5,67.5,1.75,22.25,560.0,808.06,613.39
2018,10,25,14,0,890.0,66.0,1.9,22.1,532.0,770.89,590.78
2018,10,25,14,15,875.5,64.0,2.0,21.8,498.0,727.7,563.32
2018,10,25,14,30,861.0,62.0,2.1,21.5,464.0,682.6,533.88
2018,10,25,14,45,840.5,60.0,2.15,21.25,425.0,631.91,499.05
2018,10,25,15,0,820.0,58.0,2.2,21.0,386.0,580.39,460.71
2018,10,25,15,15,791.5,55.5,2.2,21.0,343.0,526.78,418.7
2018,10,25,15,30,763.0,53.0,2.2,21.0,300.0,469.75,372.77
2018,10,25,15,45,721.0,49.0,2.35,20.05,254.0,405.58,321.23
2018,10,25,16,0,679.0,45.0,2.5,19.1,208.0,344.2,269.57
2018,10,25,16,15,614.0,40.0,2.55,18.35,163.0,276.58,210.96
2018,10,25,16,30,549.0,35.0,2.6,17.6,118.0,215.15,156.2
2018,10,25,16,45,423.0,28.0,2.6,16.85,78.0,143.3,93.86
2018,10,25,17,0,297.0,21.0,2.6,16.1,38.0,83.32,15.61
2018,10,25,17,15,148.5,10.5,2.6,15.65,19.0,29.15,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,6,15,13.0,1.5,1.6,12.35,1.0,0.0,0.0
2018,10,26,6,30,26.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,91.5,14.5,1.4,13.0,20.0,27.78,0.0
2018,10,26,7,0,157.0,26.0,1.3,13.3,38.0,68.93,36.47
2018,10,26,7,15,191.0,42.0,1.25,14.05,67.0,107.48,76.79
2018,10,26,7,30,225.0,58.0,1.2,14.8,96.0,147.8,112.74
2018,10,26,7,45,285.5,71.0,1.2,15.55,134.5,198.68,156.5
2018,10,26,8,0,346.0,84.0,1.2,16.3,173.0,255.94,204.89
2018,10,26,8,15,387.0,96.0,1.1,16.85,213.0,308.42,248.38
2018,10,26,8,30,428.0,108.0,1.0,17.4,253.0,364.32,293.13
2018,10,26,8,45,595.0,89.5,0.95,17.95,319.0,467.66,373.94
2018,10,26,9,0,762.0,71.0,0.9,18.5,385.0,577.7,456.51
2018,10,26,9,15,701.0,94.0,0.9,19.05,403.5,598.31,469.07
2018,10,26,9,30,640.0,117.0,0.9,19.6,422.0,609.35,474.94
2018,10,26,9,45,598.0,138.5,0.9,20.15,438.5,625.65,484.42
2018,10,26,10,0,556.0,160.0,0.9,20.7,455.0,632.01,486.56
2018,10,26,10,15,568.5,165.0,0.9,21.1,479.0,664.56,508.38
2018,10,26,10,30,581.0,170.0,0.9,21.5,503.0,695.63,528.52
2018,10,26,10,45,624.5,161.5,0.95,21.95,530.0,742.22,559.97
2018,10,26,11,0,668.0,153.0,1.0,22.4,557.0,782.41,585.74
2018,10,26,11,15,663.0,158.5,1.05,22.6,565.0,793.57,592.51
2018,10,26,11,30,658.0,164.0,1.1,22.8,573.0,801.77,597.75
2018,10,26,11,45,690.5,153.5,1.15,23.05,584.5,822.96,611.71
2018,10,26,12,0,723.0,143.0,1.2,23.3,596.0,841.1,623.54
2018,10,26,12,15,770.0,125.5,1.25,23.45,605.0,855.84,633.5
2018,10,26,12,30,817.0,108.0,1.3,23.6,614.0,872.34,644.76
2018,10,26,12,45,814.0,106.0,1.4,23.75,601.5,858.08,636.48
2018,10,26,13,0,811.0,104.0,1.5,23.9,589.0,840.57,626.37
2018,10,26,13,15,804.5,101.0,1.55,23.9,569.0,815.76,611.13
2018,10,26,13,30,798.0,98.0,1.6,23.9,549.0,788.07,593.91
2018,10,26,13,45,743.0,107.5,1.7,23.95,511.5,736.7,560.51
2018,10,26,14,0,688.0,117.0,1.8,24.0,474.0,682.32,524.45
2018,10,26,14,15,626.0,123.5,1.9,23.8,432.5,619.8,481.04
2018,10,26,14,30,564.0,130.0,2.0,23.6,391.0,558.89,437.08
2018,10,26,14,45,618.5,106.5,2.05,23.45,370.0,544.84,428.32
2018,10,26,15,0,673.0,83.0,2.1,23.3,349.0,523.58,413.08
2018,10,26,15,15,589.5,85.5,2.1,23.3,299.5,446.91,353.39
2018,10,26,15,30,506.0,88.0,2.1,23.3,250.0,375.98,297.05
2018,10,26,15,45,494.5,75.5,2.25,22.2,213.5,329.56,259.97
2018,10,26,16,0,483.0,63.0,2.4,21.1,177.0,283.3,221.03
2018,10,26,16,15,429.0,53.0,2.45,20.2,137.5,224.86,171.01
2018,10,26,16,30,375.0,43.0,2.5,19.3,98.0,171.87,124.59
2018,10,26,16,45,272.5,32.0,2.6,18.4,64.0,112.02,72.99
2018,10,26,17,0,170.0,21.0,2.7,17.5,30.0,58.41,0.82
2018,10,26,17,15,85.0,10.5,2.75,17.15,15.0,20.83,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,6,15,8.5,0.5,1.8,12.95,0.5,0.0,0.0
2018,10,27,6,30,17.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,10,27,6,45,63.0,13.5,1.85,13.45,17.5,22.42,0.0
2018,10,27,7,0,109.0,26.0,1.9,13.7,34.0,54.86,26.45
2018,10,27,7,15,167.0,41.5,1.9,14.15,64.0,100.52,71.58
2018,10,27,7,30,225.0,57.0,1.9,14.6,94.0,146.61,111.85
2018,10,27,7,45,282.0,70.0,1.95,15.1,131.5,196.02,154.9
2018,10,27,8,0,339.0,83.0,2.0,15.6,169.0,251.44,202.52
2018,10,27,8,15,396.5,92.5,1.95,16.05,211.5,308.68,250.76
2018,10,27,8,30,454.0,102.0,1.9,16.5,254.0,371.01,301.86
2018,10,27,8,45,458.0,116.5,1.85,16.95,287.0,412.19,334.56
2018,10,27,9,0,462.0,131.0,1.8,17.4,320.0,452.54,365.57
2018,10,27,9,15,498.0,137.0,1.8,17.9,357.5,503.88,404.62
2018,10,27,9,30,534.0,143.0,1.8,18.4,395.0,556.57,443.62
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.5,597.96,473.27
2018,10,27,10,0,581.0,150.0,1.8,19.4,456.0,644.27,505.78
2018,10,27,10,15,581.5,159.0,1.85,19.7,477.5,672.33,524.86
2018,10,27,10,30,582.0,168.0,1.9,20.0,499.0,693.01,538.75
2018,10,27,10,45,580.5,175.0,1.9,20.3,514.0,712.67,551.4
2018,10,27,11,0,579.0,182.0,1.9,20.6,529.0,729.93,562.26
2018,10,27,11,15,573.5,188.0,1.95,20.7,537.0,740.05,568.88
2018,10,27,11,30,568.0,194.0,2.0,20.8,545.0,747.63,573.81
2018,10,27,11,45,632.0,172.5,2.05,20.9,564.5,789.83,604.2
2018,10,27,12,0,696.0,151.0,2.1,21.0,584.0,824.24,627.79
2018,10,27,12,15,679.0,155.0,2.2,21.0,575.0,811.31,619.45
2018,10,27,12,30,662.0,159.0,2.3,21.0,566.0,795.57,609.62
2018,10,27,12,45,672.5,152.0,2.35,20.95,558.0,789.14,606.12
2018,10,27,13,0,683.0,145.0,2.4,20.9,550.0,779.56,600.44
2018,10,27,13,15,665.5,144.0,2.45,20.75,528.0,749.91,580.86
2018,10,27,13,30,648.0,143.0,2.5,20.6,506.0,718.28,559.86
2018,10,27,13,45,529.5,167.5,2.55,20.45,454.5,627.69,493.45
2018,10,27,14,0,411.0,192.0,2.6,20.3,403.0,547.44,432.79
2018,10,27,14,15,441.5,171.0,2.55,20.1,384.5,531.42,422.59
2018,10,27,14,30,472.0,150.0,2.5,19.9,366.0,511.64,408.8
2018,10,27,14,45,508.0,129.0,2.5,19.65,343.5,491.47,394.52
2018,10,27,15,0,544.0,108.0,2.5,19.4,321.0,471.11,379.29
2018,10,27,15,15,528.0,97.0,2.5,19.4,284.0,423.41,341.18
2018,10,27,15,30,512.0,86.0,2.5,19.4,247.0,375.84,302.18
2018,10,27,15,45,449.5,78.5,2.4,18.7,204.0,307.61,246.19
2018,10,27,16,0,387.0,71.0,2.3,18.0,161.0,248.94,196.63
2018,10,27,16,15,339.5,58.0,2.2,17.55,124.0,195.49,150.15
2018,10,27,16,30,292.0,45.0,2.1,17.1,87.0,147.02,107.28
2018,10,27,16,45,210.5,32.5,2.05,16.6,56.5,96.43,62.49
2018,10,27,17,0,129.0,20.0,2.0,16.1,26.0,49.17,0.0
2018,10,27,17,15,64.5,10.0,2.0,15.75,13.0,17.66,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,10,28,6,30,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,10,28,6,45,80.5,14.5,1.2,13.3,18.5,25.95,0.0
2018,10,28,7,0,136.0,26.0,1.2,13.5,35.0,63.54,28.42
2018,10,28,7,15,185.0,40.5,1.3,13.8,64.0,104.25,73.76
2018,10,28,7,30,234.0,55.0,1.4,14.1,93.0,147.19,112.02
2018,10,28,7,45,242.5,71.5,1.5,14.45,121.5,176.21,139.14
2018,10,28,8,0,251.0,88.0,1.6,14.8,150.0,211.48,170.58
2018,10,28,8,15,175.0,103.0,1.7,15.1,150.5,204.33,166.26
2018,10,28,8,30,99.0,118.0,1.8,15.4,151.0,181.44,147.58
2018,10,28,8,45,53.0,116.5,1.85,15.7,134.5,148.98,120.34
2018,10,28,9,0,7.0,115.0,1.9,16.0,118.0,114.55,90.76
2018,10,28,9,15,54.5,143.0,2.0,16.1,168.5,182.18,147.42
2018,10,28,9,30,102.0,171.0,2.1,16.2,219.0,258.59,209.89
2018,10,28,9,45,72.0,185.0,2.15,16.35,220.0,244.89,197.46
2018,10,28,10,0,42.0,199.0,2.2,16.5,221.0,238.99,191.41
2018,10,28,10,15,41.5,211.5,2.25,16.6,234.0,253.34,202.47
2018,10,28,10,30,41.0,224.0,2.3,16.7,247.0,267.64,213.39
2018,10,28,10,45,51.5,236.0,2.4,16.8,266.0,290.72,231.62
2018,10,28,11,0,62.0,248.0,2.5,16.9,285.0,314.15,250.03
2018,10,28,11,15,85.5,261.0,2.5,16.9,313.0,350.46,278.82
2018,10,28,11,30,109.0,274.0,2.5,16.9,341.0,387.16,307.6
2018,10,28,11,45,166.0,275.5,2.55,16.85,378.0,454.32,360.64
2018,10,28,12,0,223.0,277.0,2.6,16.8,415.0,507.44,402.37
2018,10,28,12,15,171.5,275.5,2.65,16.7,381.0,458.95,364.15
2018,10,28,12,30,120.0,274.0,2.7,16.6,347.0,410.34,325.9
2018,10,28,12,45,259.0,249.0,2.7,16.45,402.5,515.5,411.14
2018,10,28,13,0,398.0,224.0,2.7,16.3,458.0,615.46,489.57
2018,10,28,13,15,572.0,168.5,2.7,16.2,492.5,691.03,549.99
2018,10,28,13,30,746.0,113.0,2.7,16.1,527.0,762.52,603.6
2018,10,28,13,45,633.0,135.5,2.7,15.95,475.0,678.16,542.18
2018,10,28,14,0,520.0,158.0,2.7,15.8,423.0,591.6,476.42
2018,10,28,14,15,656.5,117.0,2.7,15.75,429.5,631.81,510.27
2018,10,28,14,30,793.0,76.0,2.7,15.7,436.0,650.93,526.52
2018,10,28,14,45,792.0,71.5,2.7,15.65,404.5,612.47,497.1
2018,10,28,15,0,791.0,67.0,2.7,15.6,373.0,571.69,465.05
2018,10,28,15,15,762.0,63.5,2.7,15.6,330.5,514.14,418.67
2018,10,28,15,30,733.0,60.0,2.7,15.6,288.0,457.26,371.4
2018,10,28,15,45,668.5,57.0,2.7,15.45,239.5,385.52,310.99
2018,10,28,16,0,604.0,54.0,2.7,15.3,191.0,321.04,254.81
2018,10,28,16,15,541.5,46.0,2.65,14.95,147.5,255.52,196.76
2018,10,28,16,30,479.0,38.0,2.6,14.6,104.0,196.23,143.01
2018,10,28,16,45,332.5,28.5,2.6,14.25,66.0,122.04,77.69
2018,10,28,17,0,186.0,19.0,2.6,13.9,28.0,58.12,0.0
2018,10,28,17,15,93.0,9.5,2.6,13.65,14.0,20.65,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,27.0,11.0,2.35,11.65,11.5,14.53,0.0
2018,10,29,7,0,27.0,19.0,2.3,11.7,21.0,26.21,7.74
2018,10,29,7,15,16.5,36.5,2.25,11.9,38.0,41.98,28.33
2018,10,29,7,30,6.0,54.0,2.2,12.1,55.0,54.97,40.75
2018,10,29,7,45,21.0,72.5,2.2,12.3,77.5,82.99,64.98
2018,10,29,8,0,36.0,91.0,2.2,12.5,100.0,109.89,88.24
2018,10,29,8,15,129.5,108.5,2.15,12.85,149.5,181.79,149.25
2018,10,29,8,30,223.0,126.0,2.1,13.2,199.0,265.08,218.98
