Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,45,769.0,122.0,1.6,16.05,529.0,815.52,632.81
2018,11,18,12,0,769.0,123.0,1.6,16.4,532.0,817.84,633.5
2018,11,18,12,15,750.5,128.0,1.55,16.5,524.5,806.08,624.57
2018,11,18,12,30,732.0,133.0,1.5,16.6,517.0,791.29,613.8
2018,11,18,12,45,703.5,138.5,1.5,16.7,501.0,765.95,596.27
2018,11,18,13,0,675.0,144.0,1.5,16.8,485.0,738.21,577.12
2018,11,18,13,15,662.5,141.5,1.55,16.8,465.5,712.49,560.01
2018,11,18,13,30,650.0,139.0,1.6,16.8,446.0,684.61,540.68
2018,11,18,13,45,623.5,136.5,1.6,16.75,418.0,644.3,511.53
2018,11,18,14,0,597.0,134.0,1.6,16.7,390.0,599.57,478.81
2018,11,18,14,15,554.0,128.0,1.65,16.4,352.0,543.25,437.25
2018,11,18,14,30,511.0,122.0,1.7,16.1,314.0,488.04,395.51
2018,11,18,14,45,502.5,113.0,1.7,15.85,286.0,452.04,367.65
2018,11,18,15,0,494.0,104.0,1.7,15.6,258.0,415.3,338.19
2018,11,18,15,15,443.0,93.5,1.7,15.6,217.0,353.98,287.85
2018,11,18,15,30,392.0,83.0,1.7,15.6,176.0,296.31,239.36
2018,11,18,15,45,337.0,71.0,1.8,14.1,140.0,239.34,191.6
2018,11,18,16,0,282.0,59.0,1.9,12.6,104.0,187.43,146.71
2018,11,18,16,15,196.5,43.5,1.85,12.15,70.0,127.1,94.07
2018,11,18,16,30,111.0,28.0,1.8,11.7,36.0,67.72,35.97
2018,11,18,16,45,59.5,15.0,1.75,11.25,19.0,27.07,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,10.6,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,45,8.5,2.0,1.25,7.3,2.0,0.0,0.0
2018,11,19,7,0,17.0,4.0,1.2,7.3,4.0,3.81,0.0
2018,11,19,7,15,72.5,17.5,1.25,7.85,22.5,33.18,0.0
2018,11,19,7,30,128.0,31.0,1.3,8.4,41.0,79.01,49.93
2018,11,19,7,45,205.0,43.5,1.3,8.95,72.0,132.23,100.73
2018,11,19,8,0,282.0,56.0,1.3,9.5,103.0,187.27,149.37
2018,11,19,8,15,329.5,67.5,1.3,10.05,137.5,235.88,192.57
2018,11,19,8,30,377.0,79.0,1.3,10.6,172.0,288.71,238.36
2018,11,19,8,45,408.0,90.0,1.3,11.2,206.0,335.87,278.28
2018,11,19,9,0,439.0,101.0,1.3,11.8,240.0,384.86,318.45
2018,11,19,9,15,449.5,111.5,1.3,12.45,268.5,422.05,347.86
2018,11,19,9,30,460.0,122.0,1.3,13.1,297.0,458.76,376.05
2018,11,19,9,45,559.0,117.0,1.3,13.75,347.0,542.39,440.59
2018,11,19,10,0,658.0,112.0,1.3,14.4,397.0,627.32,503.74
2018,11,19,10,15,702.5,108.5,1.3,14.95,428.5,676.06,537.79
2018,11,19,10,30,747.0,105.0,1.3,15.5,460.0,724.26,570.24
2018,11,19,10,45,725.5,113.0,1.35,16.05,468.5,732.7,574.36
2018,11,19,11,0,704.0,121.0,1.4,16.6,477.0,737.46,576.4
2018,11,19,11,15,744.0,114.5,1.4,16.9,497.5,772.54,600.06
2018,11,19,11,30,784.0,108.0,1.4,17.2,518.0,805.3,621.55
2018,11,19,11,45,792.0,106.5,1.4,17.5,523.0,810.06,623.57
2018,11,19,12,0,800.0,105.0,1.4,17.8,528.0,816.31,627.09
2018,11,19,12,15,755.0,114.0,1.4,17.9,510.5,791.8,609.87
2018,11,19,12,30,710.0,123.0,1.4,18.0,493.0,759.96,587.89
2018,11,19,12,45,655.5,131.0,1.4,18.1,466.5,716.64,557.75
2018,11,19,13,0,601.0,139.0,1.4,18.2,440.0,671.61,526.0
2018,11,19,13,15,625.5,132.5,1.35,18.2,435.5,672.21,527.13
2018,11,19,13,30,650.0,126.0,1.3,18.2,431.0,669.37,525.26
2018,11,19,13,45,631.0,121.0,1.25,18.2,404.0,632.18,498.0
2018,11,19,14,0,612.0,116.0,1.2,18.2,377.0,593.68,469.76
2018,11,19,14,15,607.5,104.5,1.15,18.0,347.5,556.89,442.97
2018,11,19,14,30,603.0,93.0,1.1,17.8,318.0,518.29,414.18
2018,11,19,14,45,565.5,88.0,1.0,17.65,282.0,465.35,372.98
2018,11,19,15,0,528.0,83.0,0.9,17.5,246.0,413.67,331.9
2018,11,19,15,15,483.0,76.0,0.9,17.5,209.0,357.54,286.6
2018,11,19,15,30,438.0,69.0,0.9,17.5,172.0,304.2,242.24
2018,11,19,15,45,394.0,59.0,0.85,16.05,138.0,251.41,198.17
2018,11,19,16,0,350.0,49.0,0.8,14.6,104.0,202.26,155.63
2018,11,19,16,15,265.5,38.0,0.7,14.3,72.0,142.64,103.51
2018,11,19,16,30,181.0,27.0,0.6,14.0,40.0,89.53,45.67
2018,11,19,16,45,96.0,14.5,0.5,13.75,21.0,34.39,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,140.0,17.0,1.85,7.05,27.0,47.78,0.0
2018,11,20,7,30,249.0,30.0,1.9,7.8,50.0,115.21,71.11
2018,11,20,7,45,317.0,40.0,1.9,8.55,81.5,165.74,125.77
2018,11,20,8,0,385.0,50.0,1.9,9.3,113.0,221.01,176.05
2018,11,20,8,15,348.0,64.0,1.95,9.9,133.0,239.18,195.55
2018,11,20,8,30,311.0,78.0,2.0,10.5,153.0,254.74,211.16
2018,11,20,8,45,383.0,88.0,2.0,11.1,197.0,319.39,266.24
2018,11,20,9,0,455.0,98.0,2.0,11.7,241.0,389.62,324.36
2018,11,20,9,15,330.0,114.0,2.05,12.2,224.0,350.36,291.58
2018,11,20,9,30,205.0,130.0,2.1,12.7,207.0,288.98,240.09
2018,11,20,9,45,276.0,140.0,2.1,13.25,253.0,356.65,295.85
2018,11,20,10,0,347.0,150.0,2.1,13.8,299.0,428.2,352.85
2018,11,20,10,15,451.5,145.0,2.15,14.05,350.5,523.29,427.86
2018,11,20,10,30,556.0,140.0,2.2,14.3,402.0,609.68,494.47
2018,11,20,10,45,597.0,133.5,2.25,14.55,424.5,652.44,526.17
2018,11,20,11,0,638.0,127.0,2.3,14.8,447.0,689.27,552.92
2018,11,20,11,15,637.0,131.0,2.35,14.85,456.0,701.96,561.76
2018,11,20,11,30,636.0,135.0,2.4,14.9,465.0,712.01,568.95
2018,11,20,11,45,591.5,149.5,2.4,14.95,458.0,694.53,555.49
2018,11,20,12,0,547.0,164.0,2.4,15.0,451.0,669.47,535.99
2018,11,20,12,15,531.5,167.0,2.4,15.0,444.0,658.64,527.84
2018,11,20,12,30,516.0,170.0,2.4,15.0,437.0,645.73,518.05
2018,11,20,12,45,565.0,152.0,2.45,15.0,438.5,659.28,529.97
2018,11,20,13,0,614.0,134.0,2.5,15.0,440.0,675.51,543.41
2018,11,20,13,15,577.0,135.5,2.45,14.9,414.5,636.17,513.51
2018,11,20,13,30,540.0,137.0,2.4,14.8,389.0,590.99,479.38
2018,11,20,13,45,629.0,112.0,2.4,14.75,390.0,619.65,503.3
2018,11,20,14,0,718.0,87.0,2.4,14.7,391.0,634.88,516.12
2018,11,20,14,15,589.5,99.0,2.35,14.6,336.5,537.64,439.9
2018,11,20,14,30,461.0,111.0,2.3,14.5,282.0,441.77,363.61
2018,11,20,14,45,312.5,116.0,2.25,14.4,226.5,328.61,271.58
2018,11,20,15,0,164.0,121.0,2.2,14.3,171.0,230.04,189.3
2018,11,20,15,15,173.0,102.0,2.2,14.3,148.5,213.95,175.63
2018,11,20,15,30,182.0,83.0,2.2,14.3,126.0,188.02,152.96
2018,11,20,15,45,174.0,68.5,1.95,13.6,103.0,159.29,127.49
2018,11,20,16,0,166.0,54.0,1.7,12.9,80.0,131.16,101.83
2018,11,20,16,15,113.5,39.0,1.7,12.5,54.0,88.7,64.3
2018,11,20,16,30,61.0,24.0,1.7,12.1,28.0,48.48,22.03
2018,11,20,16,45,38.0,12.5,1.7,11.7,14.5,20.05,0.0
2018,11,20,17,0,15.0,1.0,1.7,11.3,1.0,0.0,0.0
2018,11,20,17,15,7.5,0.5,1.7,11.3,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,4.0,0.5,3.15,11.7,0.5,0.0,0.0
2018,11,21,7,0,8.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,11,21,7,15,12.0,8.5,3.15,11.75,9.0,10.78,0.0
2018,11,21,7,30,16.0,16.0,3.1,11.8,17.0,19.49,7.31
2018,11,21,7,45,16.0,29.0,3.1,11.85,31.0,33.97,22.18
2018,11,21,8,0,16.0,42.0,3.1,11.9,45.0,48.34,35.21
2018,11,21,8,15,22.5,56.0,3.05,11.9,61.0,66.62,51.38
2018,11,21,8,30,29.0,70.0,3.0,11.9,77.0,85.51,68.0
2018,11,21,8,45,26.0,51.0,2.95,11.95,58.0,63.09,49.12
2018,11,21,9,0,23.0,32.0,2.9,12.0,39.0,46.73,35.2
2018,11,21,9,15,11.5,29.0,2.9,12.1,32.5,34.36,24.34
2018,11,21,9,30,0.0,26.0,2.9,12.2,26.0,24.12,15.19
2018,11,21,9,45,0.0,40.5,2.85,12.3,40.5,37.62,26.75
2018,11,21,10,0,0.0,55.0,2.8,12.4,55.0,51.13,38.24
2018,11,21,10,15,2.0,72.5,2.9,12.55,73.5,68.96,53.36
2018,11,21,10,30,4.0,90.0,3.0,12.7,92.0,87.34,68.83
2018,11,21,10,45,3.5,106.0,3.05,12.85,107.5,102.97,81.79
2018,11,21,11,0,3.0,122.0,3.1,13.0,123.0,118.79,94.84
2018,11,21,11,15,1.5,103.0,3.1,13.1,103.5,98.2,77.45
2018,11,21,11,30,0.0,84.0,3.1,13.2,84.0,78.24,60.61
2018,11,21,11,45,2.5,108.0,3.1,13.3,109.5,103.98,82.24
2018,11,21,12,0,5.0,132.0,3.1,13.4,135.0,130.53,104.34
2018,11,21,12,15,3.5,125.0,3.0,13.35,127.0,122.08,97.26
2018,11,21,12,30,2.0,118.0,2.9,13.3,119.0,113.72,90.3
2018,11,21,12,45,1.0,99.0,2.8,13.3,99.5,93.79,73.69
2018,11,21,13,0,0.0,80.0,2.7,13.3,80.0,74.49,57.54
2018,11,21,13,15,0.5,93.0,2.55,13.3,93.0,87.55,68.62
2018,11,21,13,30,1.0,106.0,2.4,13.3,106.0,101.19,80.15
2018,11,21,13,45,118.0,94.0,2.3,13.35,143.5,198.58,165.15
2018,11,21,14,0,235.0,82.0,2.2,13.4,181.0,276.25,231.5
2018,11,21,14,15,462.5,68.5,2.05,13.3,244.5,413.62,345.56
2018,11,21,14,30,690.0,55.0,1.9,13.2,308.0,524.91,433.73
2018,11,21,14,45,714.0,55.5,1.75,13.1,294.0,513.33,422.05
2018,11,21,15,0,738.0,56.0,1.6,13.0,280.0,497.54,407.12
2018,11,21,15,15,439.5,49.0,1.6,13.0,177.5,302.33,249.04
2018,11,21,15,30,141.0,42.0,1.6,13.0,75.0,125.8,101.54
2018,11,21,15,45,81.5,32.0,1.3,12.4,50.0,73.83,57.01
2018,11,21,16,0,22.0,22.0,1.0,11.8,25.0,31.71,21.0
2018,11,21,16,15,85.5,19.0,1.0,11.3,25.5,58.4,40.56
2018,11,21,16,30,149.0,16.0,1.0,10.8,26.0,68.19,30.12
2018,11,21,16,45,88.5,9.5,1.05,10.3,14.0,27.99,0.0
2018,11,21,17,0,28.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,14.0,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,10.5,1.0,1.55,9.6,1.0,0.0,0.0
2018,11,22,7,0,21.0,2.0,1.5,9.6,2.0,0.0,0.0
2018,11,22,7,15,174.5,13.5,1.55,9.9,25.5,51.53,0.0
2018,11,22,7,30,328.0,25.0,1.6,10.2,49.0,129.95,70.87
2018,11,22,7,45,441.5,32.0,1.65,10.45,87.5,197.28,146.39
2018,11,22,8,0,555.0,39.0,1.7,10.7,126.0,269.3,211.22
2018,11,22,8,15,359.0,43.0,1.85,10.9,105.5,220.82,179.1
2018,11,22,8,30,163.0,47.0,2.0,11.1,85.0,143.83,118.0
2018,11,22,8,45,99.0,68.5,2.1,11.3,93.0,127.21,104.64
2018,11,22,9,0,35.0,90.0,2.2,11.5,101.0,111.84,91.03
2018,11,22,9,15,42.5,89.5,2.35,11.7,104.0,116.2,94.96
2018,11,22,9,30,50.0,89.0,2.5,11.9,107.0,121.43,99.55
2018,11,22,9,45,114.0,129.0,2.6,12.15,175.5,221.08,184.22
2018,11,22,10,0,178.0,169.0,2.7,12.4,244.0,317.81,264.14
2018,11,22,10,15,137.5,173.0,2.85,12.6,233.0,296.63,245.38
2018,11,22,10,30,97.0,177.0,3.0,12.8,222.0,273.04,224.87
2018,11,22,10,45,51.5,149.0,3.15,13.05,173.0,194.19,158.93
2018,11,22,11,0,6.0,121.0,3.3,13.3,124.0,120.24,95.97
2018,11,22,11,15,62.0,161.0,3.4,13.3,193.0,217.38,178.36
2018,11,22,11,30,118.0,201.0,3.5,13.3,262.0,323.77,265.99
2018,11,22,11,45,70.0,193.0,3.6,13.3,229.0,261.8,214.12
2018,11,22,12,0,22.0,185.0,3.7,13.3,196.0,201.24,163.13
2018,11,22,12,15,12.0,162.0,3.75,13.25,168.0,168.0,135.63
2018,11,22,12,30,2.0,139.0,3.8,13.2,140.0,135.45,108.42
2018,11,22,12,45,1.5,123.5,3.9,13.1,124.0,119.07,94.94
2018,11,22,13,0,1.0,108.0,4.0,13.0,108.0,102.95,81.58
2018,11,22,13,15,0.5,91.0,4.05,12.95,91.0,85.58,67.07
2018,11,22,13,30,0.0,74.0,4.1,12.9,74.0,68.87,53.06
2018,11,22,13,45,0.5,69.0,4.15,12.8,69.0,64.57,49.54
2018,11,22,14,0,1.0,64.0,4.2,12.7,64.0,60.24,45.98
2018,11,22,14,15,0.5,47.0,4.25,12.55,47.0,44.01,32.2
2018,11,22,14,30,0.0,30.0,4.3,12.4,30.0,27.84,18.37
2018,11,22,14,45,2.5,57.0,4.35,12.3,58.0,54.5,41.41
2018,11,22,15,0,5.0,84.0,4.4,12.2,86.0,83.51,66.32
2018,11,22,15,15,4.5,79.5,4.4,12.2,81.0,79.38,62.69
2018,11,22,15,30,4.0,75.0,4.4,12.2,76.0,75.66,59.3
2018,11,22,15,45,2.0,59.5,4.4,11.9,60.0,59.06,44.82
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,42.61,30.38
2018,11,22,16,15,4.5,31.0,4.4,11.55,31.5,31.24,19.79
2018,11,22,16,30,9.0,18.0,4.4,11.5,19.0,20.06,4.89
2018,11,22,16,45,9.0,10.0,4.4,11.5,10.5,11.46,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.91,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.7,0.0
2018,11,23,7,45,0.0,6.0,2.55,10.85,6.0,5.55,0.0
2018,11,23,8,0,0.0,8.0,2.6,11.0,8.0,7.4,0.65
2018,11,23,8,15,0.0,9.5,2.7,11.15,9.5,8.79,1.93
2018,11,23,8,30,0.0,11.0,2.8,11.3,11.0,10.19,3.18
2018,11,23,8,45,0.0,12.5,2.85,11.5,12.5,11.58,4.41
2018,11,23,9,0,0.0,14.0,2.9,11.7,14.0,12.97,5.62
2018,11,23,9,15,0.0,15.5,3.0,11.9,15.5,14.37,6.81
2018,11,23,9,30,0.0,17.0,3.1,12.1,17.0,15.76,7.99
2018,11,23,9,45,0.0,17.5,3.2,12.3,17.5,16.23,8.36
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,16.7,8.73
2018,11,23,10,15,0.0,30.5,3.35,12.6,30.5,28.32,18.67
2018,11,23,10,30,0.0,43.0,3.4,12.7,43.0,39.96,28.56
2018,11,23,10,45,3.0,67.5,3.5,12.8,69.0,65.17,50.03
2018,11,23,11,0,6.0,92.0,3.6,12.9,95.0,90.92,71.77
2018,11,23,11,15,3.5,74.0,3.7,12.95,76.0,71.75,55.44
2018,11,23,11,30,1.0,56.0,3.8,13.0,57.0,52.91,39.4
2018,11,23,11,45,1.0,74.5,3.85,13.05,75.5,70.19,53.97
2018,11,23,12,0,1.0,93.0,3.9,13.1,94.0,87.8,68.75
2018,11,23,12,15,0.5,76.0,3.95,13.15,76.5,71.17,54.73
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,54.89,40.99
2018,11,23,12,45,40.0,84.5,4.0,13.2,104.0,115.63,93.79
2018,11,23,13,0,80.0,110.0,4.0,13.2,149.0,183.86,152.0
2018,11,23,13,15,59.5,134.5,4.0,13.25,163.0,184.02,151.2
2018,11,23,13,30,39.0,159.0,4.0,13.3,177.0,195.76,160.16
2018,11,23,13,45,23.0,119.5,4.0,13.3,130.0,138.36,112.17
2018,11,23,14,0,7.0,80.0,4.0,13.3,83.0,79.63,62.47
2018,11,23,14,15,4.0,75.0,4.0,13.25,76.5,72.58,56.54
2018,11,23,14,30,1.0,70.0,4.0,13.2,70.0,65.77,50.77
2018,11,23,14,45,34.0,53.0,4.0,13.2,63.0,71.54,56.51
2018,11,23,15,0,67.0,36.0,4.0,13.2,56.0,80.57,64.66
2018,11,23,15,15,139.5,38.0,4.0,13.2,72.0,125.72,103.27
2018,11,23,15,30,212.0,40.0,4.0,13.2,88.0,156.85,128.35
2018,11,23,15,45,106.0,27.0,4.0,13.1,51.0,84.67,65.89
2018,11,23,16,0,0.0,14.0,4.0,13.0,14.0,12.97,5.27
2018,11,23,16,15,4.0,9.5,4.0,12.95,10.0,10.2,2.55
2018,11,23,16,30,8.0,5.0,4.0,12.9,6.0,7.19,0.0
2018,11,23,16,45,8.0,3.0,3.95,12.9,3.5,4.57,0.0
2018,11,23,17,0,8.0,1.0,3.9,12.9,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,3.85,12.85,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.7,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,106.5,12.0,2.25,9.95,17.5,34.62,0.0
2018,11,24,7,30,183.0,21.0,2.3,10.2,33.0,83.82,36.49
2018,11,24,7,45,329.0,31.0,2.4,10.45,72.5,157.78,115.87
2018,11,24,8,0,475.0,41.0,2.5,10.7,112.0,242.0,189.89
2018,11,24,8,15,584.5,41.5,2.5,10.95,156.5,311.53,251.86
2018,11,24,8,30,694.0,42.0,2.5,11.2,201.0,393.31,322.97
2018,11,24,8,45,682.5,50.0,2.55,11.4,230.0,429.32,355.92
2018,11,24,9,0,671.0,58.0,2.6,11.6,259.0,462.54,385.2
2018,11,24,9,15,712.0,61.0,2.6,12.0,298.0,518.94,431.5
2018,11,24,9,30,753.0,64.0,2.6,12.4,337.0,576.41,477.13
2018,11,24,9,45,774.0,67.0,2.6,12.75,368.5,620.89,511.45
2018,11,24,10,0,795.0,70.0,2.6,13.1,400.0,664.22,542.79
2018,11,24,10,15,798.0,73.0,2.6,13.45,421.5,692.77,562.49
2018,11,24,10,30,801.0,76.0,2.6,13.8,443.0,718.64,580.1
2018,11,24,10,45,765.0,89.5,2.55,14.2,451.0,723.62,581.73
2018,11,24,11,0,729.0,103.0,2.5,14.6,459.0,728.41,583.48
2018,11,24,11,15,815.0,83.5,2.5,14.75,489.5,781.26,621.38
2018,11,24,11,30,901.0,64.0,2.5,14.9,520.0,828.86,654.6
2018,11,24,11,45,843.5,79.5,2.5,15.1,509.0,812.72,641.84
2018,11,24,12,0,786.0,95.0,2.5,15.3,498.0,785.13,621.52
2018,11,24,12,15,772.5,96.5,2.5,15.35,490.0,773.98,613.64
2018,11,24,12,30,759.0,98.0,2.5,15.4,482.0,759.82,603.54
2018,11,24,12,45,704.0,109.0,2.5,15.45,459.0,724.81,578.25
2018,11,24,13,0,649.0,120.0,2.5,15.5,436.0,683.7,548.46
2018,11,24,13,15,736.0,95.0,2.55,15.45,440.5,710.14,569.4
2018,11,24,13,30,823.0,70.0,2.6,15.4,445.0,726.67,582.54
2018,11,24,13,45,701.0,90.5,2.65,15.3,397.5,644.1,521.86
2018,11,24,14,0,579.0,111.0,2.7,15.2,350.0,560.95,458.04
2018,11,24,14,15,383.5,128.0,2.75,15.05,281.5,424.5,349.34
2018,11,24,14,30,188.0,145.0,2.8,14.9,213.0,285.01,234.9
2018,11,24,14,45,221.5,128.0,2.85,14.7,200.0,288.04,238.26
2018,11,24,15,0,255.0,111.0,2.9,14.5,187.0,277.91,229.94
2018,11,24,15,15,351.0,87.0,2.9,14.5,175.5,297.33,245.02
2018,11,24,15,30,447.0,63.0,2.9,14.5,164.0,300.86,245.18
2018,11,24,15,45,486.5,50.5,3.05,13.55,139.5,280.82,225.0
2018,11,24,16,0,526.0,38.0,3.2,12.6,115.0,255.92,198.52
2018,11,24,16,15,408.5,31.0,3.25,12.15,78.5,182.04,131.49
2018,11,24,16,30,291.0,24.0,3.3,11.7,42.0,113.87,41.59
2018,11,24,16,45,155.5,13.5,3.35,11.3,22.0,46.15,0.0
2018,11,24,17,0,20.0,3.0,3.4,10.9,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.35,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.3,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,8.65,23.0,52.04,0.0
2018,11,25,7,30,345.0,22.0,1.0,9.0,44.0,127.33,48.61
2018,11,25,7,45,453.5,29.0,0.95,9.3,81.0,191.59,139.14
2018,11,25,8,0,562.0,36.0,0.9,9.6,118.0,264.9,205.88
2018,11,25,8,15,625.0,40.0,0.8,10.05,158.5,325.73,260.34
2018,11,25,8,30,688.0,44.0,0.7,10.5,199.0,391.21,316.57
2018,11,25,8,45,727.0,47.5,0.65,10.95,238.5,447.89,363.98
2018,11,25,9,0,766.0,51.0,0.6,11.4,278.0,506.17,410.58
2018,11,25,9,15,792.5,53.0,0.55,11.9,313.5,556.21,448.92
2018,11,25,9,30,819.0,55.0,0.5,12.4,349.0,601.16,482.09
2018,11,25,9,45,837.0,56.5,0.45,12.9,380.0,643.53,511.2
2018,11,25,10,0,855.0,58.0,0.4,13.4,411.0,684.41,537.52
2018,11,25,10,15,867.5,59.5,0.45,13.7,436.0,719.44,561.06
2018,11,25,10,30,880.0,61.0,0.5,14.0,461.0,752.11,582.8
2018,11,25,10,45,887.5,62.0,0.6,14.3,479.0,777.65,600.32
2018,11,25,11,0,895.0,63.0,0.7,14.6,497.0,800.2,615.89
2018,11,25,11,15,899.5,64.0,0.75,14.75,508.5,817.17,627.22
2018,11,25,11,30,904.0,65.0,0.8,14.9,520.0,830.82,636.43
2018,11,25,11,45,905.5,65.0,0.85,15.0,523.5,837.28,641.03
2018,11,25,12,0,907.0,65.0,0.9,15.1,527.0,840.23,643.47
2018,11,25,12,15,907.0,65.0,0.9,15.15,524.0,838.41,642.14
2018,11,25,12,30,907.0,65.0,0.9,15.2,521.0,833.06,638.62
2018,11,25,12,45,854.5,74.0,0.85,15.25,496.5,792.86,610.51
2018,11,25,13,0,802.0,83.0,0.8,15.3,472.0,756.97,585.76
2018,11,25,13,15,793.0,80.5,0.85,15.4,453.0,732.69,570.3
2018,11,25,13,30,784.0,78.0,0.9,15.5,434.0,705.78,552.68
2018,11,25,13,45,785.5,74.0,0.95,15.6,414.0,682.32,537.37
2018,11,25,14,0,787.0,70.0,1.0,15.7,394.0,655.99,519.77
2018,11,25,14,15,694.0,78.5,1.05,15.65,348.0,580.95,465.08
2018,11,25,14,30,601.0,87.0,1.1,15.6,302.0,506.64,408.73
2018,11,25,14,45,534.5,87.5,1.15,15.55,264.0,443.16,359.47
2018,11,25,15,0,468.0,88.0,1.2,15.5,226.0,379.65,308.76
2018,11,25,15,15,363.0,83.5,1.2,15.5,181.5,299.34,243.08
2018,11,25,15,30,258.0,79.0,1.2,15.5,137.0,219.43,176.72
2018,11,25,15,45,223.0,65.5,1.15,14.7,108.0,176.93,140.31
2018,11,25,16,0,188.0,52.0,1.1,13.9,79.0,137.68,105.76
2018,11,25,16,15,150.5,37.0,1.2,13.5,54.0,99.07,70.39
2018,11,25,16,30,113.0,22.0,1.3,13.1,29.0,63.75,19.24
2018,11,25,16,45,69.0,12.5,1.4,12.7,15.5,26.69,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,29.5,11.5,1.65,8.95,12.0,17.27,0.0
2018,11,26,7,30,38.0,20.0,1.7,9.3,22.0,33.4,6.66
2018,11,26,7,45,46.5,35.5,1.75,9.6,40.5,58.35,40.8
2018,11,26,8,0,55.0,51.0,1.8,9.9,59.0,80.93,62.11
2018,11,26,8,15,72.5,67.5,1.8,10.25,81.5,109.36,87.43
2018,11,26,8,30,90.0,84.0,1.8,10.6,104.0,139.37,113.89
2018,11,26,8,45,110.0,100.0,1.8,10.9,129.0,171.56,141.87
2018,11,26,9,0,130.0,116.0,1.8,11.2,154.0,205.4,170.8
2018,11,26,9,15,103.0,129.0,1.7,11.6,161.5,208.68,173.05
2018,11,26,9,30,76.0,142.0,1.6,12.0,169.0,200.35,165.4
2018,11,26,9,45,101.5,154.5,1.5,12.35,194.0,243.55,201.08
2018,11,26,10,0,127.0,167.0,1.4,12.7,219.0,278.9,229.64
2018,11,26,10,15,223.5,173.5,1.3,13.25,271.5,371.93,304.86
2018,11,26,10,30,320.0,180.0,1.2,13.8,324.0,458.25,372.09
2018,11,26,10,45,299.0,190.0,1.1,14.35,329.0,460.56,371.12
2018,11,26,11,0,278.0,200.0,1.0,14.9,334.0,461.01,369.35
2018,11,26,11,15,212.5,212.0,0.95,15.15,316.0,413.08,330.64
2018,11,26,11,30,147.0,224.0,0.9,15.4,298.0,375.89,299.97
2018,11,26,11,45,93.5,204.5,0.9,15.65,251.5,295.48,236.47
2018,11,26,12,0,40.0,185.0,0.9,15.9,205.0,227.93,181.87
2018,11,26,12,15,83.5,194.5,0.85,15.8,236.5,275.18,221.01
2018,11,26,12,30,127.0,204.0,0.8,15.7,268.0,334.91,268.47
2018,11,26,12,45,261.5,191.0,0.7,15.65,318.5,440.4,351.95
2018,11,26,13,0,396.0,178.0,0.6,15.6,369.0,541.72,428.47
2018,11,26,13,15,500.0,148.5,0.6,15.35,380.5,581.26,459.22
2018,11,26,13,30,604.0,119.0,0.6,15.1,392.0,620.29,489.69
2018,11,26,13,45,573.0,118.5,0.55,14.9,366.0,581.1,460.15
2018,11,26,14,0,542.0,118.0,0.5,14.7,340.0,536.6,427.38
2018,11,26,14,15,463.0,120.5,0.55,14.55,300.0,468.83,376.62
2018,11,26,14,30,384.0,123.0,0.6,14.4,260.0,404.61,327.35
2018,11,26,14,45,299.5,113.0,0.6,14.2,213.0,316.59,258.15
2018,11,26,15,0,215.0,103.0,0.6,14.0,166.0,245.61,200.65
2018,11,26,15,15,217.5,83.5,0.6,14.0,139.5,214.5,174.9
2018,11,26,15,30,220.0,64.0,0.6,14.0,113.0,191.63,154.73
2018,11,26,15,45,270.5,54.0,0.8,13.55,101.5,190.53,151.51
2018,11,26,16,0,321.0,44.0,1.0,13.1,90.0,185.79,143.11
2018,11,26,16,15,225.5,31.0,1.05,12.85,58.0,121.67,86.45
2018,11,26,16,30,130.0,18.0,1.1,12.6,26.0,62.88,16.35
2018,11,26,16,45,74.0,10.5,1.1,12.3,14.0,25.87,0.0
2018,11,26,17,0,18.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,11,26,17,15,9.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.8,1.5,1.43,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.77,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,5.55,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,8.33,1.4
2018,11,27,8,15,0.0,11.5,2.8,10.9,11.5,10.65,3.5
2018,11,27,8,30,0.0,14.0,2.9,11.1,14.0,12.97,5.58
2018,11,27,8,45,0.0,23.0,3.0,11.3,23.0,21.32,12.86
2018,11,27,9,0,0.0,32.0,3.1,11.5,32.0,29.69,20.12
2018,11,27,9,15,0.0,48.5,3.2,11.65,48.5,45.06,33.36
2018,11,27,9,30,0.0,65.0,3.3,11.8,65.0,60.46,46.52
2018,11,27,9,45,0.0,41.0,3.35,11.95,41.0,38.08,27.21
2018,11,27,10,0,0.0,17.0,3.4,12.1,17.0,15.77,7.96
2018,11,27,10,15,0.0,21.0,3.4,12.15,21.0,19.49,11.14
2018,11,27,10,30,0.0,25.0,3.4,12.2,25.0,23.21,14.3
2018,11,27,10,45,0.0,33.5,3.45,12.3,33.5,31.12,21.04
2018,11,27,11,0,0.0,42.0,3.5,12.4,42.0,39.03,27.76
2018,11,27,11,15,0.0,55.5,3.45,12.4,55.5,51.61,38.44
2018,11,27,11,30,0.0,69.0,3.4,12.4,69.0,64.21,49.08
2018,11,27,11,45,0.0,80.0,3.4,12.45,80.0,74.49,57.73
2018,11,27,12,0,0.0,91.0,3.4,12.5,91.0,85.05,66.6
2018,11,27,12,15,0.0,79.0,3.2,12.55,79.0,73.56,56.9
2018,11,27,12,30,0.0,67.0,3.0,12.6,67.0,62.35,47.45
2018,11,27,12,45,0.0,56.5,2.8,12.7,56.5,52.55,39.17
2018,11,27,13,0,0.0,46.0,2.6,12.8,46.0,42.76,30.88
2018,11,27,13,15,0.0,41.5,2.45,12.8,41.5,38.56,27.35
2018,11,27,13,30,0.0,37.0,2.3,12.8,37.0,34.37,23.82
2018,11,27,13,45,3.0,48.0,2.15,12.8,49.0,46.81,34.6
2018,11,27,14,0,6.0,59.0,2.0,12.8,61.0,59.09,45.22
2018,11,27,14,15,6.5,78.5,1.9,12.75,80.5,77.85,61.25
2018,11,27,14,30,7.0,98.0,1.8,12.7,100.0,98.69,78.97
2018,11,27,14,45,7.0,83.5,1.7,12.6,85.5,83.81,66.41
2018,11,27,15,0,7.0,69.0,1.6,12.5,71.0,69.01,53.85
2018,11,27,15,15,3.5,44.5,1.6,12.5,45.5,43.15,31.61
2018,11,27,15,30,0.0,20.0,1.6,12.5,20.0,18.54,10.33
2018,11,27,15,45,0.0,16.5,1.4,12.3,16.5,15.29,7.45
2018,11,27,16,0,0.0,13.0,1.2,12.1,13.0,12.04,4.52
2018,11,27,16,15,0.0,9.5,1.15,11.9,9.5,8.79,1.44
2018,11,27,16,30,0.0,6.0,1.1,11.7,6.0,5.55,0.0
2018,11,27,16,45,0.0,3.0,1.0,11.55,3.0,2.86,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,13.5,4.5,1.3,10.35,5.0,7.12,0.0
2018,11,28,7,30,27.0,9.0,1.3,10.6,10.0,18.6,0.0
2018,11,28,7,45,206.5,22.0,1.3,10.8,49.0,105.86,73.87
2018,11,28,8,0,386.0,35.0,1.3,11.0,88.0,198.3,153.24
2018,11,28,8,15,367.5,38.5,1.4,11.2,102.5,214.4,171.87
2018,11,28,8,30,349.0,42.0,1.5,11.4,117.0,227.92,186.96
2018,11,28,8,45,174.5,48.5,1.55,11.6,86.0,157.23,129.82
2018,11,28,9,0,0.0,55.0,1.6,11.8,55.0,51.13,38.48
2018,11,28,9,15,29.5,89.0,1.6,11.95,99.5,108.09,87.76
2018,11,28,9,30,59.0,123.0,1.6,12.1,144.0,166.54,137.32
2018,11,28,9,45,84.5,140.5,1.65,12.3,173.0,205.14,169.62
2018,11,28,10,0,110.0,158.0,1.7,12.5,202.0,255.87,211.38
2018,11,28,10,15,73.5,160.5,1.7,12.65,190.5,223.48,183.59
2018,11,28,10,30,37.0,163.0,1.7,12.8,179.0,199.68,162.83
2018,11,28,10,45,74.5,177.5,1.75,13.0,212.0,246.03,201.6
2018,11,28,11,0,112.0,192.0,1.8,13.2,245.0,306.07,250.47
2018,11,28,11,15,206.0,198.0,1.8,13.35,298.5,390.34,319.32
2018,11,28,11,30,300.0,204.0,1.8,13.5,352.0,489.5,397.51
2018,11,28,11,45,282.0,210.5,1.85,13.65,350.5,484.37,392.2
2018,11,28,12,0,264.0,217.0,1.9,13.8,349.0,478.04,386.73
2018,11,28,12,15,331.5,197.0,2.0,13.9,362.0,508.78,412.63
2018,11,28,12,30,399.0,177.0,2.1,14.0,375.0,551.91,447.25
2018,11,28,12,45,457.0,160.5,2.15,14.1,382.5,575.5,466.52
2018,11,28,13,0,515.0,144.0,2.2,14.2,390.0,595.68,483.24
2018,11,28,13,15,672.0,109.5,2.3,14.1,417.5,674.2,545.14
2018,11,28,13,30,829.0,75.0,2.4,14.0,445.0,733.52,590.17
2018,11,28,13,45,813.0,73.0,2.5,13.95,419.5,698.82,565.32
2018,11,28,14,0,797.0,71.0,2.6,13.9,394.0,662.07,539.34
2018,11,28,14,15,773.0,69.5,2.65,13.75,363.0,618.74,507.44
2018,11,28,14,30,749.0,68.0,2.7,13.6,332.0,574.37,472.88
2018,11,28,14,45,662.5,72.0,2.7,13.4,287.5,501.4,414.23
