Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,15,477.0,34.0,1.55,9.85,96.0,234.47,180.83
2018,12,19,8,30,518.0,42.0,1.6,10.1,128.0,284.88,228.35
2018,12,19,8,45,536.0,51.0,1.65,10.4,160.0,328.72,268.96
2018,12,19,9,0,554.0,60.0,1.7,10.7,192.0,373.05,308.48
2018,12,19,9,15,541.0,71.5,1.7,11.05,217.5,403.2,334.86
2018,12,19,9,30,528.0,83.0,1.7,11.4,243.0,430.72,357.96
2018,12,19,9,45,541.0,90.0,1.7,11.75,269.5,467.09,387.39
2018,12,19,10,0,554.0,97.0,1.7,12.1,296.0,502.63,415.28
2018,12,19,10,15,516.0,108.5,1.6,12.45,304.5,501.91,413.38
2018,12,19,10,30,478.0,120.0,1.5,12.8,313.0,502.45,412.25
2018,12,19,10,45,439.0,134.0,1.45,13.15,318.0,501.61,409.94
2018,12,19,11,0,400.0,148.0,1.4,13.5,323.0,497.37,404.89
2018,12,19,11,15,337.0,165.0,1.35,13.75,315.5,461.67,375.55
2018,12,19,11,30,274.0,182.0,1.3,14.0,308.0,436.74,354.26
2018,12,19,11,45,250.5,192.0,1.25,14.25,308.5,432.47,349.8
2018,12,19,12,0,227.0,202.0,1.2,14.5,309.0,413.94,334.43
2018,12,19,12,15,226.5,201.5,1.15,14.6,308.0,413.03,333.54
2018,12,19,12,30,226.0,201.0,1.1,14.7,307.0,411.41,331.99
2018,12,19,12,45,207.0,198.5,1.1,14.8,294.0,391.92,316.48
2018,12,19,13,0,188.0,196.0,1.1,14.9,281.0,372.15,300.82
2018,12,19,13,15,227.0,185.0,1.15,14.85,284.5,398.62,322.79
2018,12,19,13,30,266.0,174.0,1.2,14.8,288.0,410.43,333.14
2018,12,19,13,45,273.0,160.0,1.25,14.75,271.5,392.79,320.05
2018,12,19,14,0,280.0,146.0,1.3,14.7,255.0,373.93,306.0
2018,12,19,14,15,327.0,126.0,1.3,14.55,244.5,373.32,306.81
2018,12,19,14,30,374.0,106.0,1.3,14.4,234.0,380.8,313.26
2018,12,19,14,45,529.5,82.0,1.3,14.2,243.0,437.49,358.91
2018,12,19,15,0,685.0,58.0,1.3,14.0,252.0,473.5,386.2
2018,12,19,15,15,613.0,56.0,1.3,14.0,211.0,407.52,331.21
2018,12,19,15,30,541.0,54.0,1.3,14.0,170.0,342.97,276.81
2018,12,19,15,45,419.0,50.0,1.35,13.2,129.0,259.08,206.74
2018,12,19,16,0,297.0,46.0,1.4,12.4,88.0,184.54,143.36
2018,12,19,16,15,177.5,34.0,1.45,12.1,56.5,115.48,83.09
2018,12,19,16,30,58.0,22.0,1.5,11.8,25.0,46.86,11.49
2018,12,19,16,45,40.5,12.5,1.55,11.45,13.5,21.5,0.0
2018,12,19,17,0,23.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,10.9,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.0,2.4,7.7,2.0,0.0,0.0
2018,12,20,7,30,20.0,4.0,2.4,7.8,4.0,8.19,0.0
2018,12,20,7,45,10.0,12.5,2.4,7.9,12.5,14.56,0.0
2018,12,20,8,0,0.0,21.0,2.4,8.0,21.0,19.5,9.29
2018,12,20,8,15,1.0,33.0,2.4,8.2,33.0,31.63,21.06
2018,12,20,8,30,2.0,45.0,2.4,8.4,45.0,44.0,32.23
2018,12,20,8,45,10.5,59.0,2.35,8.55,61.5,62.2,48.34
2018,12,20,9,0,19.0,73.0,2.3,8.7,78.0,85.59,68.92
2018,12,20,9,15,51.5,93.0,2.25,8.95,108.0,126.81,104.92
2018,12,20,9,30,84.0,113.0,2.2,9.2,138.0,179.38,150.18
2018,12,20,9,45,116.0,128.5,2.15,9.4,167.5,220.32,185.1
2018,12,20,10,0,148.0,144.0,2.1,9.6,197.0,263.28,221.25
2018,12,20,10,15,78.0,118.5,2.1,9.75,146.5,186.63,155.78
2018,12,20,10,30,8.0,93.0,2.1,9.9,96.0,93.83,75.4
2018,12,20,10,45,4.0,83.0,2.05,10.05,84.5,80.62,64.0
2018,12,20,11,0,0.0,73.0,2.0,10.2,73.0,67.94,52.93
2018,12,20,11,15,4.0,114.5,2.05,10.3,116.5,112.73,91.08
2018,12,20,11,30,8.0,156.0,2.1,10.4,160.0,160.31,130.95
2018,12,20,11,45,8.5,152.5,2.15,10.55,156.5,156.67,127.7
2018,12,20,12,0,9.0,149.0,2.2,10.7,153.0,153.16,124.71
2018,12,20,12,15,6.0,144.0,2.2,10.75,146.5,145.32,118.03
2018,12,20,12,30,3.0,139.0,2.2,10.8,140.0,137.58,111.46
2018,12,20,12,45,3.0,138.5,2.2,10.85,139.5,137.18,111.17
2018,12,20,13,0,3.0,138.0,2.2,10.9,139.0,136.87,110.96
2018,12,20,13,15,8.0,142.5,2.2,10.9,146.0,145.95,118.84
2018,12,20,13,30,13.0,147.0,2.2,10.9,153.0,155.11,126.78
2018,12,20,13,45,9.5,132.0,2.25,10.85,136.0,136.4,111.13
2018,12,20,14,0,6.0,117.0,2.3,10.8,119.0,118.03,95.72
2018,12,20,14,15,3.0,97.0,2.25,10.7,98.0,95.0,76.26
2018,12,20,14,30,0.0,77.0,2.2,10.6,77.0,72.53,57.09
2018,12,20,14,45,0.0,73.5,2.2,10.5,73.5,69.4,54.5
2018,12,20,15,0,0.0,70.0,2.2,10.4,70.0,66.4,51.95
2018,12,20,15,15,35.0,62.5,2.2,10.4,70.0,81.26,65.09
2018,12,20,15,30,70.0,55.0,2.2,10.4,70.0,95.5,76.97
2018,12,20,15,45,35.0,41.5,2.15,10.05,49.0,56.41,42.75
2018,12,20,16,0,0.0,28.0,2.1,9.7,28.0,25.99,16.43
2018,12,20,16,15,9.5,20.5,2.15,9.65,21.0,22.54,12.54
2018,12,20,16,30,19.0,13.0,2.2,9.6,14.0,19.88,2.54
2018,12,20,16,45,19.0,8.0,2.2,9.5,8.0,12.15,0.0
2018,12,20,17,0,19.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,2.2,9.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,21,7,15,21.5,2.5,2.55,7.25,2.5,0.0,0.0
2018,12,21,7,30,43.0,5.0,2.6,7.5,5.0,14.1,0.0
2018,12,21,7,45,214.0,16.5,2.7,7.7,32.5,72.88,0.0
2018,12,21,8,0,385.0,28.0,2.8,7.9,60.0,170.92,114.95
2018,12,21,8,15,415.0,35.5,2.85,8.1,88.0,211.55,164.35
2018,12,21,8,30,445.0,43.0,2.9,8.3,116.0,253.73,205.63
2018,12,21,8,45,502.5,50.5,2.95,8.45,153.0,310.81,257.68
2018,12,21,9,0,560.0,58.0,3.0,8.6,190.0,372.08,312.1
2018,12,21,9,15,503.0,75.5,2.95,8.85,208.5,385.01,324.79
2018,12,21,9,30,446.0,93.0,2.9,9.1,227.0,388.65,328.68
2018,12,21,9,45,473.5,98.5,2.85,9.35,255.0,428.94,362.57
2018,12,21,10,0,501.0,104.0,2.8,9.6,283.0,469.74,395.9
2018,12,21,10,15,426.5,128.0,2.8,9.95,288.0,462.41,388.17
2018,12,21,10,30,352.0,152.0,2.8,10.3,293.0,437.1,366.08
2018,12,21,10,45,506.0,127.0,2.75,10.7,341.5,542.17,451.95
2018,12,21,11,0,660.0,102.0,2.7,11.1,390.0,646.15,533.19
2018,12,21,11,15,676.5,102.0,2.7,11.3,405.0,669.97,549.79
2018,12,21,11,30,693.0,102.0,2.7,11.5,420.0,691.62,565.28
2018,12,21,11,45,768.5,88.0,2.7,11.75,445.0,736.85,598.39
2018,12,21,12,0,844.0,74.0,2.7,12.0,470.0,784.15,632.48
2018,12,21,12,15,892.0,65.5,2.75,12.1,483.5,805.88,648.15
2018,12,21,12,30,940.0,57.0,2.8,12.2,497.0,830.73,666.38
2018,12,21,12,45,925.0,61.0,2.85,12.3,487.5,817.67,656.96
2018,12,21,13,0,910.0,65.0,2.9,12.4,478.0,801.34,645.53
2018,12,21,13,15,897.5,65.0,2.95,12.35,461.0,778.77,629.89
2018,12,21,13,30,885.0,65.0,3.0,12.3,444.0,753.31,612.09
2018,12,21,13,45,867.0,65.0,3.05,12.25,420.5,727.04,593.58
2018,12,21,14,0,849.0,65.0,3.1,12.2,397.0,692.33,568.47
2018,12,21,14,15,810.5,65.5,3.1,11.85,363.5,642.37,531.65
2018,12,21,14,30,772.0,66.0,3.1,11.5,330.0,591.88,492.14
2018,12,21,14,45,754.0,62.0,3.05,11.2,298.5,548.62,457.22
2018,12,21,15,0,736.0,58.0,3.0,10.9,267.0,504.36,420.35
2018,12,21,15,15,591.0,61.0,3.0,10.9,214.0,403.54,335.9
2018,12,21,15,30,446.0,64.0,3.0,10.9,161.0,309.37,255.66
2018,12,21,15,45,383.5,55.0,3.05,10.15,126.5,250.03,203.76
2018,12,21,16,0,321.0,46.0,3.1,9.4,92.0,194.81,154.26
2018,12,21,16,15,258.5,35.0,3.0,9.1,64.0,145.0,107.07
2018,12,21,16,30,196.0,24.0,2.9,8.8,36.0,94.87,35.24
2018,12,21,16,45,109.0,13.5,2.8,8.55,19.0,39.02,0.0
2018,12,21,17,0,22.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,7,15,6.5,2.0,0.75,6.5,2.0,0.0,0.0
2018,12,22,7,30,13.0,4.0,0.7,6.6,4.0,6.61,0.0
2018,12,22,7,45,39.5,16.5,0.7,6.75,19.0,26.21,0.0
2018,12,22,8,0,66.0,29.0,0.7,6.9,34.0,62.86,40.38
2018,12,22,8,15,95.0,42.5,0.65,7.15,55.0,92.85,71.16
2018,12,22,8,30,124.0,56.0,0.6,7.4,76.0,124.76,100.18
2018,12,22,8,45,132.5,69.0,0.6,7.65,95.5,149.2,122.53
2018,12,22,9,0,141.0,82.0,0.6,7.9,115.0,166.28,138.21
2018,12,22,9,15,135.0,92.0,0.6,8.2,128.0,179.43,149.97
2018,12,22,9,30,129.0,102.0,0.6,8.5,141.0,191.97,160.73
2018,12,22,9,45,124.0,123.0,0.6,8.8,163.5,218.23,182.39
2018,12,22,10,0,119.0,144.0,0.6,9.1,186.0,243.94,203.01
2018,12,22,10,15,113.0,147.0,0.5,9.4,189.5,245.72,203.71
2018,12,22,10,30,107.0,150.0,0.4,9.7,193.0,247.09,204.1
2018,12,22,10,45,136.0,166.0,0.35,10.0,223.5,290.02,238.69
2018,12,22,11,0,165.0,182.0,0.3,10.3,254.0,333.92,272.98
2018,12,22,11,15,118.5,188.0,0.3,10.5,240.5,307.3,249.98
2018,12,22,11,30,72.0,194.0,0.3,10.7,227.0,266.73,216.46
2018,12,22,11,45,73.0,197.5,0.35,10.85,231.5,272.0,220.97
2018,12,22,12,0,74.0,201.0,0.4,11.0,236.0,277.23,225.11
2018,12,22,12,15,57.5,195.5,0.5,10.95,222.5,257.13,208.92
2018,12,22,12,30,41.0,190.0,0.6,10.9,209.0,237.11,192.79
2018,12,22,12,45,40.0,186.0,0.65,10.85,204.5,231.47,188.56
2018,12,22,13,0,39.0,182.0,0.7,10.8,200.0,225.9,184.3
2018,12,22,13,15,52.0,176.0,0.85,10.85,199.0,228.72,187.44
2018,12,22,13,30,65.0,170.0,1.0,10.9,198.0,231.14,190.16
2018,12,22,13,45,39.0,124.5,1.15,11.0,141.0,157.1,128.81
2018,12,22,14,0,13.0,79.0,1.3,11.1,84.0,83.06,66.1
2018,12,22,14,15,17.5,67.5,1.35,11.05,74.0,77.9,62.04
2018,12,22,14,30,22.0,56.0,1.4,11.0,64.0,68.32,54.02
2018,12,22,14,45,40.0,70.0,1.45,10.95,82.5,93.88,76.27
2018,12,22,15,0,58.0,84.0,1.5,10.9,101.0,119.64,98.27
2018,12,22,15,15,29.0,67.0,1.5,10.9,75.5,83.3,66.55
2018,12,22,15,30,0.0,50.0,1.5,10.9,50.0,46.76,34.74
2018,12,22,15,45,0.0,40.0,1.7,10.25,40.0,37.17,26.34
2018,12,22,16,0,0.0,30.0,1.9,9.6,30.0,27.86,18.06
2018,12,22,16,15,8.0,21.0,1.95,9.45,21.5,22.56,12.7
2018,12,22,16,30,16.0,12.0,2.0,9.3,13.0,17.82,3.0
2018,12,22,16,45,16.0,6.5,2.1,9.2,7.0,10.06,0.0
2018,12,22,17,0,16.0,1.0,2.2,9.1,1.0,0.0,0.0
2018,12,22,17,15,8.0,0.5,2.2,9.0,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.2,7.1,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,7.4,1.0,0.95,0.0
2018,12,23,7,45,0.0,3.0,0.85,7.75,3.0,2.86,0.0
2018,12,23,8,0,0.0,5.0,0.7,8.1,5.0,4.62,0.0
2018,12,23,8,15,0.0,6.0,0.65,8.3,6.0,5.55,0.0
2018,12,23,8,30,0.0,7.0,0.6,8.5,7.0,6.48,0.0
2018,12,23,8,45,0.0,8.0,0.6,8.75,8.0,7.4,0.82
2018,12,23,9,0,0.0,9.0,0.6,9.0,9.0,8.33,1.66
2018,12,23,9,15,0.0,11.0,0.6,9.25,11.0,10.19,3.31
2018,12,23,9,30,0.0,13.0,0.6,9.5,13.0,12.04,4.94
2018,12,23,9,45,1.0,35.5,0.6,9.75,36.0,33.58,23.77
2018,12,23,10,0,2.0,58.0,0.6,10.0,59.0,55.24,42.48
2018,12,23,10,15,5.5,77.0,0.6,10.25,79.5,75.8,60.07
2018,12,23,10,30,9.0,96.0,0.6,10.5,100.0,97.66,78.57
2018,12,23,10,45,8.5,112.0,0.55,10.75,115.5,113.91,91.96
2018,12,23,11,0,8.0,128.0,0.5,11.0,131.0,130.36,105.39
2018,12,23,11,15,32.0,151.0,0.55,11.15,165.5,183.04,149.49
2018,12,23,11,30,56.0,174.0,0.6,11.3,200.0,229.44,187.54
2018,12,23,11,45,30.0,154.0,0.6,11.5,168.0,184.94,150.16
2018,12,23,12,0,4.0,134.0,0.6,11.7,136.0,132.99,106.64
2018,12,23,12,15,2.0,123.0,0.65,11.75,124.0,119.73,95.78
2018,12,23,12,30,0.0,112.0,0.7,11.8,112.0,106.7,84.9
2018,12,23,12,45,0.0,113.0,0.7,11.9,113.0,107.82,85.88
2018,12,23,13,0,0.0,114.0,0.7,12.0,114.0,109.0,86.89
2018,12,23,13,15,7.0,103.0,0.65,12.0,106.0,103.16,82.34
2018,12,23,13,30,14.0,92.0,0.6,12.0,98.0,97.21,77.7
2018,12,23,13,45,20.5,97.5,0.5,12.05,106.0,112.99,91.2
2018,12,23,14,0,27.0,103.0,0.4,12.1,114.0,123.65,100.24
2018,12,23,14,15,63.0,110.5,0.3,12.05,133.0,156.61,128.52
2018,12,23,14,30,99.0,118.0,0.2,12.0,152.0,197.42,162.35
2018,12,23,14,45,66.5,108.5,0.15,12.0,130.5,154.88,126.35
2018,12,23,15,0,34.0,99.0,0.1,12.0,109.0,124.09,100.26
2018,12,23,15,15,28.0,84.5,0.1,12.0,92.0,103.84,83.2
2018,12,23,15,30,22.0,70.0,0.1,12.0,75.0,84.11,66.28
2018,12,23,15,45,11.0,54.5,0.3,11.55,57.0,57.99,43.89
2018,12,23,16,0,0.0,39.0,0.5,11.1,39.0,37.21,25.89
2018,12,23,16,15,4.0,26.0,0.55,10.9,26.5,25.53,15.19
2018,12,23,16,30,8.0,13.0,0.6,10.7,14.0,14.57,1.98
2018,12,23,16,45,8.0,7.0,0.7,10.55,7.5,8.62,0.0
2018,12,23,17,0,8.0,1.0,0.8,10.4,1.0,0.0,0.0
2018,12,23,17,15,4.0,0.5,0.85,10.3,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.0,1.75,9.85,2.0,1.91,0.0
2018,12,24,8,0,0.0,4.0,1.8,10.0,4.0,3.7,0.0
2018,12,24,8,15,0.0,6.0,1.95,10.2,6.0,5.55,0.0
2018,12,24,8,30,0.0,8.0,2.1,10.4,8.0,7.4,0.68
2018,12,24,8,45,0.0,10.5,2.2,10.65,10.5,9.72,2.75
2018,12,24,9,0,0.0,13.0,2.3,10.9,13.0,12.04,4.81
2018,12,24,9,15,0.0,17.5,2.4,11.05,17.5,16.22,8.46
2018,12,24,9,30,0.0,22.0,2.5,11.2,22.0,20.4,12.09
2018,12,24,9,45,0.0,36.0,2.6,11.4,36.0,33.42,23.35
2018,12,24,10,0,0.0,50.0,2.7,11.6,50.0,46.46,34.54
2018,12,24,10,15,0.0,49.0,2.8,11.7,49.0,45.53,33.66
2018,12,24,10,30,0.0,48.0,2.9,11.8,48.0,44.6,32.8
2018,12,24,10,45,0.0,52.0,3.05,11.85,52.0,48.33,35.94
2018,12,24,11,0,0.0,56.0,3.2,11.9,56.0,52.07,39.08
2018,12,24,11,15,0.0,53.0,3.25,11.95,53.0,49.27,36.64
2018,12,24,11,30,0.0,50.0,3.3,12.0,50.0,46.48,34.22
2018,12,24,11,45,0.0,49.0,3.4,12.0,49.0,45.55,33.4
2018,12,24,12,0,0.0,48.0,3.5,12.0,48.0,44.62,32.59
2018,12,24,12,15,0.0,43.0,3.55,12.05,43.0,39.96,28.61
2018,12,24,12,30,0.0,38.0,3.6,12.1,38.0,35.3,24.63
2018,12,24,12,45,0.0,34.5,3.65,12.15,34.5,32.05,21.85
2018,12,24,13,0,0.0,31.0,3.7,12.2,31.0,28.79,19.07
2018,12,24,13,15,0.0,28.0,3.75,12.25,28.0,26.0,16.69
2018,12,24,13,30,0.0,25.0,3.8,12.3,25.0,23.2,14.32
2018,12,24,13,45,40.0,54.5,3.9,12.35,70.0,87.61,70.8
2018,12,24,14,0,80.0,84.0,4.0,12.4,115.0,148.28,123.24
2018,12,24,14,15,85.0,83.0,4.05,12.25,114.0,148.56,123.56
2018,12,24,14,30,90.0,82.0,4.1,12.1,113.0,148.38,123.5
2018,12,24,14,45,74.0,66.0,4.15,11.95,90.0,117.31,96.72
2018,12,24,15,0,58.0,50.0,4.2,11.8,67.0,87.35,70.7
2018,12,24,15,15,77.0,33.5,4.2,11.8,52.5,81.97,66.01
2018,12,24,15,30,96.0,17.0,4.2,11.8,38.0,72.74,57.6
2018,12,24,15,45,91.5,16.5,4.2,11.3,33.5,66.32,51.15
2018,12,24,16,0,87.0,16.0,4.2,10.8,29.0,60.48,44.9
2018,12,24,16,15,72.5,13.0,4.25,10.5,21.5,48.03,32.57
2018,12,24,16,30,58.0,10.0,4.3,10.2,14.0,34.77,12.99
2018,12,24,16,45,29.0,5.0,4.35,9.95,7.0,11.87,0.0
2018,12,24,17,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,6.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.5,4.6,7.5,3.5,0.0,0.0
2018,12,25,7,30,84.0,7.0,4.6,7.6,7.0,6.67,0.0
2018,12,25,7,45,269.5,16.0,4.6,7.65,34.0,85.49,0.0
2018,12,25,8,0,455.0,25.0,4.6,7.7,61.0,181.69,116.22
2018,12,25,8,15,550.5,29.5,4.55,7.9,99.0,248.09,191.56
2018,12,25,8,30,646.0,34.0,4.5,8.1,137.0,320.57,259.23
2018,12,25,8,45,703.5,37.5,4.45,8.25,177.5,382.16,316.69
2018,12,25,9,0,761.0,41.0,4.4,8.4,218.0,443.93,372.84
2018,12,25,9,15,790.0,45.0,4.35,8.7,255.5,496.8,419.74
2018,12,25,9,30,819.0,49.0,4.3,9.0,293.0,549.99,465.23
2018,12,25,9,45,836.0,53.0,4.25,9.3,326.0,595.6,503.1
2018,12,25,10,0,853.0,57.0,4.2,9.6,359.0,639.89,538.74
2018,12,25,10,15,870.5,58.5,4.2,10.0,387.0,679.71,568.53
2018,12,25,10,30,888.0,60.0,4.2,10.4,415.0,717.66,596.27
2018,12,25,10,45,900.0,60.5,4.2,10.75,436.5,748.12,617.98
2018,12,25,11,0,912.0,61.0,4.2,11.1,458.0,775.94,637.52
2018,12,25,11,15,919.5,61.5,4.2,11.35,472.5,797.4,652.4
2018,12,25,11,30,927.0,62.0,4.2,11.6,487.0,815.68,664.92
2018,12,25,11,45,930.5,62.0,4.2,11.85,494.0,826.82,672.16
2018,12,25,12,0,934.0,62.0,4.2,12.1,501.0,834.48,676.96
2018,12,25,12,15,931.0,63.0,4.2,12.2,500.0,834.67,676.72
2018,12,25,12,30,928.0,64.0,4.2,12.3,499.0,831.29,674.05
2018,12,25,12,45,918.5,64.5,4.25,12.45,489.5,818.59,664.8
2018,12,25,13,0,909.0,65.0,4.3,12.6,480.0,802.57,653.22
2018,12,25,13,15,901.0,64.5,4.3,12.6,464.5,783.25,639.28
2018,12,25,13,30,893.0,64.0,4.3,12.6,449.0,760.87,623.06
2018,12,25,13,45,881.0,63.0,4.3,12.6,427.0,732.02,601.88
2018,12,25,14,0,869.0,62.0,4.3,12.6,405.0,700.63,578.65
2018,12,25,14,15,851.5,60.5,4.25,12.4,376.5,667.82,554.28
2018,12,25,14,30,834.0,59.0,4.2,12.2,348.0,627.57,522.81
2018,12,25,14,45,808.5,56.0,4.2,12.0,314.0,579.04,483.52
2018,12,25,15,0,783.0,53.0,4.2,11.8,280.0,529.89,442.58
2018,12,25,15,15,744.0,50.0,4.2,11.8,242.0,473.21,393.91
2018,12,25,15,30,705.0,47.0,4.2,11.8,204.0,417.69,344.72
2018,12,25,15,45,644.5,42.0,4.0,10.75,164.0,351.91,286.68
2018,12,25,16,0,584.0,37.0,3.8,9.7,124.0,290.16,230.41
2018,12,25,16,15,479.0,30.5,3.8,9.3,87.0,215.86,161.77
2018,12,25,16,30,374.0,24.0,3.8,8.9,50.0,151.05,77.01
2018,12,25,16,45,203.0,14.0,3.8,8.5,26.5,63.48,0.0
2018,12,25,17,0,32.0,4.0,3.8,8.1,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.7,7.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,4.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,4.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.0,3.55,5.05,2.0,0.0,0.0
2018,12,26,7,30,46.0,4.0,3.5,5.4,4.0,3.81,0.0
2018,12,26,7,45,107.0,16.5,3.45,5.8,23.0,43.46,0.0
2018,12,26,8,0,168.0,29.0,3.4,6.2,42.0,99.72,62.9
2018,12,26,8,15,230.0,40.5,3.55,6.7,70.0,145.91,113.0
2018,12,26,8,30,292.0,52.0,3.7,7.2,98.0,195.93,159.07
2018,12,26,8,45,333.0,62.5,3.8,7.65,129.0,240.82,200.33
2018,12,26,9,0,374.0,73.0,3.9,8.1,160.0,288.96,243.61
2018,12,26,9,15,540.0,67.0,3.95,8.45,215.5,392.49,332.92
2018,12,26,9,30,706.0,61.0,4.0,8.8,271.0,501.64,425.1
2018,12,26,9,45,780.0,58.0,4.0,9.2,314.0,570.86,482.22
2018,12,26,10,0,854.0,55.0,4.0,9.6,357.0,637.32,536.11
2018,12,26,10,15,869.5,56.5,3.95,9.8,384.5,675.88,564.95
2018,12,26,10,30,885.0,58.0,3.9,10.0,412.0,712.48,591.88
2018,12,26,10,45,868.0,64.0,3.85,10.2,426.0,728.62,602.74
2018,12,26,11,0,851.0,70.0,3.8,10.4,440.0,747.08,615.47
2018,12,26,11,15,845.0,72.5,3.85,10.5,450.0,759.9,624.52
2018,12,26,11,30,839.0,75.0,3.9,10.6,460.0,769.37,631.14
2018,12,26,11,45,829.0,78.0,3.95,10.65,463.0,772.91,633.52
2018,12,26,12,0,819.0,81.0,4.0,10.7,466.0,773.07,633.51
2018,12,26,12,15,832.5,79.0,4.05,10.7,470.5,782.77,641.01
2018,12,26,12,30,846.0,77.0,4.1,10.7,475.0,789.18,646.1
2018,12,26,12,45,867.5,73.5,4.15,10.7,475.5,796.68,652.23
2018,12,26,13,0,889.0,70.0,4.2,10.7,476.0,793.87,650.77
2018,12,26,13,15,887.0,67.0,4.15,10.65,461.5,776.39,637.82
2018,12,26,13,30,885.0,64.0,4.1,10.6,447.0,755.7,622.58
2018,12,26,13,45,693.0,93.5,4.1,10.5,384.0,641.73,535.27
2018,12,26,14,0,501.0,123.0,4.1,10.4,321.0,517.25,434.65
2018,12,26,14,15,432.0,120.5,4.05,10.2,282.5,452.87,382.32
2018,12,26,14,30,363.0,118.0,4.0,10.0,244.0,391.14,330.98
2018,12,26,14,45,510.5,92.0,4.0,9.85,250.5,441.93,374.25
2018,12,26,15,0,658.0,66.0,4.0,9.7,257.0,477.41,402.9
2018,12,26,15,15,548.5,64.5,4.0,9.7,209.5,389.46,327.77
2018,12,26,15,30,439.0,63.0,4.0,9.7,162.0,308.79,257.88
2018,12,26,15,45,475.5,50.5,4.0,9.35,138.5,290.11,238.63
2018,12,26,16,0,512.0,38.0,4.0,9.0,115.0,266.95,213.38
2018,12,26,16,15,399.0,31.5,3.95,8.85,80.0,193.8,146.33
2018,12,26,16,30,286.0,25.0,3.9,8.7,45.0,126.73,67.8
2018,12,26,16,45,159.0,14.0,3.85,8.5,23.5,52.91,0.0
2018,12,26,17,0,32.0,3.0,3.8,8.3,2.0,0.0,0.0
2018,12,26,17,15,16.0,1.5,3.8,8.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.6,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,42.0,3.0,3.95,5.0,3.0,0.0,0.0
2018,12,27,7,30,84.0,6.0,4.0,5.3,6.0,5.72,0.0
2018,12,27,7,45,268.5,14.5,4.05,5.6,32.0,83.02,0.0
2018,12,27,8,0,453.0,23.0,4.1,5.9,58.0,177.79,111.61
2018,12,27,8,15,545.0,28.0,4.05,6.35,95.5,242.97,187.77
2018,12,27,8,30,637.0,33.0,4.0,6.8,133.0,313.99,254.31
2018,12,27,8,45,694.0,36.5,4.0,7.25,173.0,374.83,310.96
2018,12,27,9,0,751.0,40.0,4.0,7.7,213.0,435.85,366.21
2018,12,27,9,15,783.5,43.0,4.0,8.2,250.5,488.96,413.15
2018,12,27,9,30,816.0,46.0,4.0,8.7,288.0,542.75,458.97
2018,12,27,9,45,836.5,49.0,3.95,9.2,321.5,589.3,497.34
2018,12,27,10,0,857.0,52.0,3.9,9.7,355.0,634.81,533.62
2018,12,27,10,15,874.0,53.0,3.9,10.0,382.5,673.93,562.87
2018,12,27,10,30,891.0,54.0,3.9,10.3,410.0,711.18,590.24
2018,12,27,10,45,903.0,54.5,3.9,10.65,431.5,741.92,612.16
2018,12,27,11,0,915.0,55.0,3.9,11.0,453.0,770.01,631.9
2018,12,27,11,15,922.0,55.0,3.85,11.1,467.5,790.72,646.32
2018,12,27,11,30,929.0,55.0,3.8,11.2,482.0,808.23,658.38
2018,12,27,11,45,933.0,56.0,3.8,11.35,490.0,821.32,667.33
2018,12,27,12,0,937.0,57.0,3.8,11.5,498.0,830.93,673.82
2018,12,27,12,15,937.0,57.5,3.75,11.5,498.5,833.13,675.06
2018,12,27,12,30,937.0,58.0,3.7,11.5,499.0,831.75,673.85
2018,12,27,12,45,931.0,58.5,3.65,11.55,491.0,822.01,666.47
2018,12,27,13,0,925.0,59.0,3.6,11.6,483.0,808.84,656.72
2018,12,27,13,15,918.5,58.5,3.6,11.55,468.0,790.66,643.84
2018,12,27,13,30,912.0,58.0,3.6,11.5,453.0,769.31,628.63
2018,12,27,13,45,901.0,57.0,3.55,11.45,431.0,740.96,607.89
2018,12,27,14,0,890.0,56.0,3.5,11.4,409.0,709.95,585.04
2018,12,27,14,15,874.0,54.5,3.5,11.2,381.0,672.43,557.47
2018,12,27,14,30,858.0,53.0,3.5,11.0,353.0,633.0,527.75
2018,12,27,14,45,833.5,50.5,3.45,10.8,319.0,585.39,489.18
2018,12,27,15,0,809.0,48.0,3.4,10.6,285.0,537.09,448.96
2018,12,27,15,15,772.5,45.5,3.4,10.6,247.0,485.71,404.64
2018,12,27,15,30,736.0,43.0,3.4,10.6,209.0,430.99,356.25
2018,12,27,15,45,678.5,39.5,3.35,9.45,169.5,366.91,300.01
2018,12,27,16,0,621.0,36.0,3.3,8.3,130.0,306.42,244.82
2018,12,27,16,15,523.5,30.0,3.3,7.9,92.5,233.27,176.85
2018,12,27,16,30,426.0,24.0,3.3,7.5,55.0,165.35,93.24
2018,12,27,16,45,249.5,15.0,3.35,7.15,30.0,76.86,0.0
2018,12,27,17,0,73.0,6.0,3.4,6.8,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,3.4,6.75,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,28,7,15,21.5,2.0,2.15,4.4,2.0,0.0,0.0
2018,12,28,7,30,43.0,4.0,2.1,4.6,4.0,3.81,0.0
2018,12,28,7,45,198.5,15.5,2.05,4.85,29.0,65.66,0.0
2018,12,28,8,0,354.0,27.0,2.0,5.1,54.0,153.75,95.77
2018,12,28,8,15,428.5,33.0,2.0,5.5,86.0,209.12,161.6
2018,12,28,8,30,503.0,39.0,2.0,5.9,118.0,268.21,217.09
2018,12,28,8,45,627.0,38.5,2.0,6.3,164.5,345.85,286.14
2018,12,28,9,0,751.0,38.0,2.0,6.7,211.0,432.37,361.15
2018,12,28,9,15,785.0,40.5,2.0,7.2,248.5,485.7,407.33
2018,12,28,9,30,819.0,43.0,2.0,7.7,286.0,539.84,452.57
2018,12,28,9,45,831.0,46.0,2.0,8.15,316.5,581.32,486.27
2018,12,28,10,0,843.0,49.0,2.0,8.6,347.0,621.18,517.51
2018,12,28,10,15,859.5,51.0,2.0,8.9,375.0,660.94,546.6
2018,12,28,10,30,876.0,53.0,2.0,9.2,403.0,698.84,573.77
2018,12,28,10,45,887.0,53.5,1.95,9.55,424.0,728.58,593.95
2018,12,28,11,0,898.0,54.0,1.9,9.9,445.0,755.7,611.97
2018,12,28,11,15,889.5,58.0,1.9,10.15,456.0,769.42,620.65
2018,12,28,11,30,881.0,62.0,1.9,10.4,467.0,779.56,626.91
2018,12,28,11,45,906.0,57.5,1.9,10.65,479.5,801.96,642.22
2018,12,28,12,0,931.0,53.0,1.9,10.9,492.0,821.25,655.15
2018,12,28,12,15,928.5,54.0,1.85,11.05,492.0,822.2,654.7
2018,12,28,12,30,926.0,55.0,1.8,11.2,492.0,819.6,652.03
2018,12,28,12,45,912.0,58.5,1.75,11.35,483.0,807.56,642.75
2018,12,28,13,0,898.0,62.0,1.7,11.5,474.0,792.25,631.34
2018,12,28,13,15,872.5,63.5,1.7,11.6,453.5,762.39,610.09
2018,12,28,13,30,847.0,65.0,1.7,11.7,433.0,730.09,587.11
2018,12,28,13,45,740.0,80.5,1.7,11.75,390.5,658.54,534.77
2018,12,28,14,0,633.0,96.0,1.7,11.8,348.0,586.17,480.2
2018,12,28,14,15,731.5,74.5,1.7,11.7,346.5,606.06,497.47
2018,12,28,14,30,830.0,53.0,1.7,11.6,345.0,616.0,505.72
2018,12,28,14,45,811.0,51.0,1.65,11.5,313.5,573.45,471.41
2018,12,28,15,0,792.0,49.0,1.6,11.4,282.0,534.09,438.91
2018,12,28,15,15,755.5,46.0,1.6,11.4,244.5,478.5,392.71
2018,12,28,15,30,719.0,43.0,1.6,11.4,207.0,423.88,345.8
2018,12,28,15,45,660.5,39.0,1.55,10.65,167.5,359.49,290.22
2018,12,28,16,0,602.0,35.0,1.5,9.9,128.0,298.94,235.97
2018,12,28,16,15,503.0,29.5,1.45,9.65,91.0,226.66,170.31
2018,12,28,16,30,404.0,24.0,1.4,9.4,54.0,160.11,92.78
2018,12,28,16,45,235.5,15.0,1.4,9.2,29.5,73.8,0.0
2018,12,28,17,0,67.0,6.0,1.4,9.0,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.4,8.85,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,7,15,20.5,2.5,0.6,7.35,2.5,0.0,0.0
2018,12,29,7,30,41.0,5.0,0.6,7.4,5.0,4.77,0.0
2018,12,29,7,45,106.5,16.5,0.6,7.45,23.0,42.88,0.0
2018,12,29,8,0,172.0,28.0,0.6,7.5,41.0,98.35,59.48
2018,12,29,8,15,236.0,39.5,0.55,7.95,69.5,145.86,111.29
2018,12,29,8,30,300.0,51.0,0.5,8.4,98.0,196.8,157.11
2018,12,29,8,45,338.0,62.5,0.5,8.85,129.0,241.88,197.25
2018,12,29,9,0,376.0,74.0,0.5,9.3,160.0,289.92,238.78
2018,12,29,9,15,411.5,82.5,0.5,9.7,191.5,335.5,277.23
2018,12,29,9,30,447.0,91.0,0.5,10.1,223.0,383.05,316.1
2018,12,29,9,45,471.0,98.5,0.5,10.5,252.0,423.8,348.44
2018,12,29,10,0,495.0,106.0,0.5,10.9,281.0,464.89,380.19
2018,12,29,10,15,532.5,108.0,0.6,11.25,309.5,513.25,417.78
2018,12,29,10,30,570.0,110.0,0.7,11.6,338.0,558.15,452.12
2018,12,29,10,45,686.5,92.0,0.8,11.9,381.0,637.77,512.67
2018,12,29,11,0,803.0,74.0,0.9,12.2,424.0,715.26,568.2
2018,12,29,11,15,845.0,67.5,1.05,12.4,446.5,747.15,591.04
2018,12,29,11,30,887.0,61.0,1.2,12.6,469.0,783.18,617.35
2018,12,29,11,45,890.0,61.5,1.35,12.8,476.5,794.66,626.1
2018,12,29,12,0,893.0,62.0,1.5,13.0,484.0,802.8,632.83
2018,12,29,12,15,878.5,65.0,1.6,13.05,480.0,796.67,629.26
2018,12,29,12,30,864.0,68.0,1.7,13.1,476.0,787.14,623.48
2018,12,29,12,45,843.0,71.0,1.85,13.2,464.0,775.95,616.91
2018,12,29,13,0,822.0,74.0,2.0,13.3,452.0,754.98,603.15
2018,12,29,13,15,730.5,91.0,2.05,13.3,419.5,697.21,561.6
2018,12,29,13,30,639.0,108.0,2.1,13.3,387.0,635.41,516.57
2018,12,29,13,45,713.5,89.0,2.2,13.25,386.0,653.94,532.37
2018,12,29,14,0,788.0,70.0,2.3,13.2,385.0,662.9,540.34
2018,12,29,14,15,764.5,69.0,2.3,13.05,357.5,623.34,511.11
2018,12,29,14,30,741.0,68.0,2.3,12.9,330.0,582.52,479.57
2018,12,29,14,45,703.5,65.5,2.35,12.7,295.0,530.33,438.41
2018,12,29,15,0,666.0,63.0,2.4,12.5,260.0,481.76,398.9
2018,12,29,15,15,675.5,54.5,2.4,12.5,231.5,446.49,368.71
2018,12,29,15,30,685.0,46.0,2.4,12.5,203.0,411.78,337.33
2018,12,29,15,45,628.5,42.0,2.5,11.45,165.0,349.63,283.74
2018,12,29,16,0,572.0,38.0,2.6,10.4,127.0,291.07,231.27
2018,12,29,16,15,479.5,31.5,2.65,9.95,90.5,221.17,167.54
2018,12,29,16,30,387.0,25.0,2.7,9.5,54.0,161.18,97.34
2018,12,29,16,45,226.0,15.5,2.8,9.05,30.0,72.32,0.0
2018,12,29,17,0,65.0,6.0,2.9,8.6,6.0,5.72,0.0
2018,12,29,17,15,32.5,3.0,2.95,8.4,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,5.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,4.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,4.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,3.0,2.85,5.0,2.5,0.0,0.0
2018,12,30,7,30,42.0,6.0,2.8,5.5,5.0,0.0,0.0
2018,12,30,7,45,99.0,17.0,2.75,5.95,22.5,41.32,0.0
2018,12,30,8,0,156.0,28.0,2.7,6.4,40.0,93.09,55.97
2018,12,30,8,15,295.5,36.0,2.65,6.9,76.0,163.63,125.84
2018,12,30,8,30,435.0,44.0,2.6,7.4,112.0,244.99,197.73
2018,12,30,8,45,494.0,51.0,2.5,7.9,148.5,301.47,248.99
2018,12,30,9,0,553.0,58.0,2.4,8.4,185.0,362.35,302.67
2018,12,30,9,15,585.0,63.5,2.4,8.95,218.5,410.7,344.71
2018,12,30,9,30,617.0,69.0,2.4,9.5,252.0,460.13,386.27
2018,12,30,9,45,599.5,80.5,2.35,10.05,275.0,486.65,407.62
2018,12,30,10,0,582.0,92.0,2.3,10.6,298.0,509.93,425.57
2018,12,30,10,15,593.0,98.5,2.4,10.95,322.5,544.0,452.57
2018,12,30,10,30,604.0,105.0,2.5,11.3,347.0,576.66,477.88
2018,12,30,10,45,750.5,81.5,2.6,11.7,398.5,668.42,548.99
2018,12,30,11,0,897.0,58.0,2.7,12.1,450.0,760.11,616.48
2018,12,30,11,15,881.0,64.0,2.85,12.25,459.5,770.74,623.56
2018,12,30,11,30,865.0,70.0,3.0,12.4,469.0,777.55,628.56
2018,12,30,11,45,868.5,71.5,3.2,12.55,477.5,790.58,638.59
2018,12,30,12,0,872.0,73.0,3.4,12.7,486.0,807.19,651.31
2018,12,30,12,15,892.0,69.0,3.55,12.7,491.5,813.23,656.36
2018,12,30,12,30,912.0,65.0,3.7,12.7,497.0,822.62,664.12
2018,12,30,12,45,906.0,65.5,3.85,12.65,489.0,813.34,658.22
2018,12,30,13,0,900.0,66.0,4.0,12.6,481.0,800.7,650.02
2018,12,30,13,15,895.0,65.5,4.05,12.5,467.5,784.33,638.75
2018,12,30,13,30,890.0,65.0,4.1,12.4,454.0,764.79,625.14
2018,12,30,13,45,880.5,63.0,4.2,12.25,432.5,736.98,605.61
2018,12,30,14,0,871.0,61.0,4.3,12.1,411.0,706.49,583.98
2018,12,30,14,15,855.0,59.5,4.35,11.85,383.5,669.68,557.08
2018,12,30,14,30,839.0,58.0,4.4,11.6,356.0,636.0,531.76
2018,12,30,14,45,815.0,56.0,4.4,11.35,323.0,589.64,494.23
2018,12,30,15,0,791.0,54.0,4.4,11.1,290.0,542.47,454.98
2018,12,30,15,15,667.5,58.5,4.4,11.1,239.5,451.12,377.87
2018,12,30,15,30,544.0,63.0,4.4,11.1,189.0,364.97,303.81
2018,12,30,15,45,400.0,58.0,4.5,10.25,141.0,267.52,220.45
2018,12,30,16,0,256.0,53.0,4.6,9.4,93.0,181.73,146.21
2018,12,30,16,15,221.5,40.0,4.65,9.0,67.5,141.55,108.54
2018,12,30,16,30,187.0,27.0,4.7,8.6,42.0,102.28,63.51
2018,12,30,16,45,115.5,16.0,4.75,8.25,23.5,44.89,0.0
2018,12,30,17,0,44.0,5.0,4.8,7.9,5.0,4.77,0.0
2018,12,30,17,15,22.0,2.5,4.8,7.75,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.85,7.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,5.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,31,7,15,46.0,3.5,3.4,4.6,3.0,0.0,0.0
2018,12,31,7,30,92.0,7.0,3.4,4.8,6.0,0.0,0.0
2018,12,31,7,45,288.0,15.0,3.4,4.95,32.5,87.0,0.0
2018,12,31,8,0,484.0,23.0,3.4,5.1,59.0,184.08,111.42
2018,12,31,8,15,577.5,27.5,3.45,5.45,97.5,251.19,193.37
2018,12,31,8,30,671.0,32.0,3.5,5.8,136.0,321.61,260.15
2018,12,31,8,45,730.0,35.5,3.6,6.2,178.0,384.03,318.61
2018,12,31,9,0,789.0,39.0,3.7,6.6,220.0,450.59,378.82
2018,12,31,9,15,822.0,41.5,3.7,6.95,258.5,505.16,427.37
2018,12,31,9,30,855.0,44.0,3.7,7.3,297.0,560.39,474.75
2018,12,31,9,45,876.0,46.5,3.7,7.7,331.5,608.39,514.64
2018,12,31,10,0,897.0,49.0,3.7,8.1,366.0,655.29,552.25
2018,12,31,10,15,913.5,49.5,3.65,8.35,394.5,695.06,581.81
2018,12,31,10,30,930.0,50.0,3.6,8.6,423.0,732.82,609.33
2018,12,31,10,45,941.5,50.5,3.55,8.85,445.5,764.58,631.89
2018,12,31,11,0,953.0,51.0,3.5,9.1,468.0,793.56,652.12
2018,12,31,11,15,959.0,51.5,3.45,9.25,483.0,815.27,667.0
2018,12,31,11,30,965.0,52.0,3.4,9.4,498.0,833.63,679.39
2018,12,31,11,45,964.5,53.0,3.35,9.55,504.5,843.96,685.88
2018,12,31,12,0,964.0,54.0,3.3,9.7,511.0,850.63,689.81
2018,12,31,12,15,960.5,55.5,3.2,9.8,511.0,851.84,689.68
2018,12,31,12,30,957.0,57.0,3.1,9.9,511.0,849.36,687.01
2018,12,31,12,45,950.0,58.0,3.05,10.0,503.5,839.79,679.62
2018,12,31,13,0,943.0,59.0,3.0,10.1,496.0,826.71,669.83
2018,12,31,13,15,936.0,59.0,2.95,10.1,481.5,808.95,656.95
2018,12,31,13,30,929.0,59.0,2.9,10.1,467.0,787.94,641.75
2018,12,31,13,45,917.5,58.5,2.9,10.1,445.0,759.84,621.56
2018,12,31,14,0,906.0,58.0,2.9,10.1,423.0,729.02,599.23
2018,12,31,14,15,889.5,56.0,2.8,9.95,394.5,690.31,570.48
2018,12,31,14,30,873.0,54.0,2.7,9.8,366.0,649.63,539.9
2018,12,31,14,45,849.0,52.0,2.65,9.65,332.0,602.59,502.25
2018,12,31,15,0,825.0,50.0,2.6,9.5,298.0,554.72,462.79
2018,12,31,15,15,789.5,47.0,2.6,9.5,259.5,502.57,418.44
2018,12,31,15,30,754.0,44.0,2.6,9.5,221.0,446.93,369.88
2018,12,31,15,45,513.5,42.5,1.95,10.4,153.0,302.62,246.82
2018,12,31,16,0,273.0,41.0,1.3,11.3,85.0,173.53,137.38
2018,12,31,16,15,212.5,35.5,1.3,11.1,63.5,132.55,100.35
2018,12,31,16,30,152.0,30.0,1.3,10.9,42.0,96.27,60.83
2018,12,31,16,45,90.5,17.0,1.25,10.7,23.0,39.61,0.0
2018,12,31,17,0,29.0,4.0,1.2,10.5,4.0,9.86,0.0
2018,12,31,17,15,14.5,2.0,1.15,10.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
